Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,45,863.5,82.0,2.5,12.4,538.0,277.81,194.83
2018,2,21,15,0,846.0,81.0,2.6,12.4,502.0,228.46,150.55
2018,2,21,15,15,824.5,78.0,2.6,12.4,460.5,177.58,107.37
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,128.14,70.41
2018,2,21,15,45,762.5,74.0,2.85,12.2,372.5,81.3,45.89
2018,2,21,16,0,722.0,73.0,3.1,12.0,326.0,48.72,38.33
2018,2,21,16,15,675.5,68.0,3.15,11.75,277.5,46.87,36.75
2018,2,21,16,30,629.0,63.0,3.2,11.5,229.0,45.02,35.06
2018,2,21,16,45,567.0,55.5,3.25,11.25,182.0,40.99,31.28
2018,2,21,17,0,505.0,48.0,3.3,11.0,135.0,36.85,27.21
2018,2,21,17,15,397.0,38.5,3.4,10.75,93.0,30.66,20.98
2018,2,21,17,30,289.0,29.0,3.5,10.5,51.0,24.28,10.65
2018,2,21,17,45,171.5,18.5,3.6,10.3,28.5,17.63,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,2,22,6,45,46.5,8.0,6.0,8.95,9.0,0.0,0.0
2018,2,22,7,0,93.0,16.0,6.1,9.1,18.0,55.49,0.0
2018,2,22,7,15,190.0,29.0,6.2,9.3,47.5,148.42,79.94
2018,2,22,7,30,287.0,42.0,6.3,9.5,77.0,223.37,179.69
2018,2,22,7,45,431.0,48.5,6.45,9.7,128.0,318.48,266.73
2018,2,22,8,0,575.0,55.0,6.6,9.9,179.0,422.33,358.83
2018,2,22,8,15,634.0,60.0,6.6,10.0,228.0,479.84,410.15
2018,2,22,8,30,693.0,65.0,6.6,10.1,277.0,538.66,460.82
2018,2,22,8,45,733.5,68.5,6.6,10.25,325.0,581.06,496.44
2018,2,22,9,0,774.0,72.0,6.6,10.4,373.0,626.46,533.33
2018,2,22,9,15,801.0,74.5,6.6,10.55,417.0,660.09,559.18
2018,2,22,9,30,828.0,77.0,6.6,10.7,461.0,691.72,582.82
2018,2,22,9,45,847.5,79.0,6.6,10.85,500.5,715.07,599.6
2018,2,22,10,0,867.0,81.0,6.6,11.0,540.0,735.72,614.17
2018,2,22,10,15,879.0,83.5,6.65,11.1,573.0,743.88,619.17
2018,2,22,10,30,891.0,86.0,6.7,11.2,606.0,753.82,625.71
2018,2,22,10,45,848.0,103.0,6.8,11.3,615.0,740.46,614.26
2018,2,22,11,0,805.0,120.0,6.9,11.4,624.0,719.24,596.84
2018,2,22,11,15,523.5,178.0,7.05,11.4,509.5,565.71,470.01
2018,2,22,11,30,242.0,236.0,7.2,11.4,395.0,410.1,338.95
2018,2,22,11,45,256.0,249.5,7.35,11.45,420.0,425.32,351.12
2018,2,22,12,0,270.0,263.0,7.5,11.5,445.0,438.69,361.39
2018,2,22,12,15,357.0,262.5,7.65,11.5,504.0,483.05,397.8
2018,2,22,12,30,444.0,262.0,7.8,11.5,563.0,525.03,431.51
2018,2,22,12,45,551.0,222.5,8.0,11.5,592.5,532.43,437.83
2018,2,22,13,0,658.0,183.0,8.2,11.5,622.0,533.7,438.41
2018,2,22,13,15,599.0,189.0,8.4,11.5,582.5,481.66,394.35
2018,2,22,13,30,540.0,195.0,8.6,11.5,543.0,431.22,351.41
2018,2,22,13,45,532.0,189.0,8.8,11.45,522.5,396.72,321.08
2018,2,22,14,0,524.0,183.0,9.0,11.4,502.0,361.87,289.92
2018,2,22,14,15,499.5,185.0,9.1,11.35,478.0,327.84,259.22
2018,2,22,14,30,475.0,187.0,9.2,11.3,454.0,295.02,229.46
2018,2,22,14,45,474.0,176.5,9.3,11.2,429.0,259.39,196.85
2018,2,22,15,0,473.0,166.0,9.4,11.1,404.0,223.41,164.25
2018,2,22,15,15,271.5,169.0,9.4,11.1,303.0,173.47,130.03
2018,2,22,15,30,70.0,172.0,9.4,11.1,202.0,149.62,119.49
2018,2,22,15,45,193.5,138.5,9.4,10.85,209.5,112.01,85.81
2018,2,22,16,0,317.0,105.0,9.4,10.6,217.0,72.58,60.04
2018,2,22,16,15,439.0,87.5,9.25,10.45,218.5,62.06,50.64
2018,2,22,16,30,561.0,70.0,9.1,10.3,220.0,50.54,40.2
2018,2,22,16,45,459.5,61.5,9.0,10.15,168.0,45.83,35.76
2018,2,22,17,0,358.0,53.0,8.9,10.0,116.0,40.08,30.21
2018,2,22,17,15,317.5,42.5,8.8,9.9,85.0,34.22,24.21
2018,2,22,17,30,277.0,32.0,8.7,9.8,54.0,27.14,13.71
2018,2,22,17,45,159.0,19.5,8.65,9.7,30.0,18.59,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.1,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.2,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.5,24.0,103.64,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.75,61.5,223.68,138.12
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,329.76,268.72
2018,2,23,7,45,592.0,42.0,5.45,8.3,148.0,395.78,332.87
2018,2,23,8,0,679.0,48.0,5.6,8.6,197.0,472.39,402.05
2018,2,23,8,15,731.0,52.0,5.6,8.75,248.0,528.38,451.77
2018,2,23,8,30,783.0,56.0,5.6,8.9,299.0,584.86,499.9
2018,2,23,8,45,818.0,59.0,5.6,9.1,348.5,628.92,536.13
2018,2,23,9,0,853.0,62.0,5.6,9.3,398.0,671.81,569.49
2018,2,23,9,15,875.5,64.5,5.55,9.45,443.0,698.55,588.89
2018,2,23,9,30,898.0,67.0,5.5,9.6,488.0,728.29,610.36
2018,2,23,9,45,914.0,69.0,5.4,9.75,527.5,750.19,625.18
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,769.18,637.64
2018,2,23,10,15,941.5,73.0,5.25,10.05,601.0,781.74,645.33
2018,2,23,10,30,953.0,75.0,5.2,10.2,635.0,790.99,650.56
2018,2,23,10,45,960.5,76.5,5.15,10.35,661.5,793.3,650.61
2018,2,23,11,0,968.0,78.0,5.1,10.5,688.0,792.13,648.18
2018,2,23,11,15,973.0,79.0,5.1,10.7,707.0,785.09,641.6
2018,2,23,11,30,978.0,80.0,5.1,10.9,726.0,774.56,632.54
2018,2,23,11,45,980.0,80.5,5.1,11.05,736.5,757.97,619.15
2018,2,23,12,0,982.0,81.0,5.1,11.2,747.0,738.06,602.82
2018,2,23,12,15,981.5,81.5,5.1,11.3,749.0,713.29,582.01
2018,2,23,12,30,981.0,82.0,5.1,11.4,751.0,685.49,558.58
2018,2,23,12,45,975.0,83.5,5.1,11.55,743.5,652.52,530.63
2018,2,23,13,0,969.0,85.0,5.1,11.7,736.0,617.09,500.29
2018,2,23,13,15,962.5,84.0,5.1,11.75,720.0,576.77,465.76
2018,2,23,13,30,956.0,83.0,5.1,11.8,704.0,534.48,428.92
2018,2,23,13,45,948.5,83.0,5.05,11.9,682.0,490.88,389.98
2018,2,23,14,0,941.0,83.0,5.0,12.0,660.0,445.74,348.95
2018,2,23,14,15,930.0,81.5,4.95,12.0,630.0,396.77,304.17
2018,2,23,14,30,919.0,80.0,4.9,12.0,600.0,347.05,258.06
2018,2,23,14,45,904.0,78.5,4.8,12.0,563.5,295.82,210.5
2018,2,23,15,0,889.0,77.0,4.7,12.0,527.0,244.68,163.64
2018,2,23,15,15,868.5,74.0,4.7,12.0,484.5,186.31,113.24
2018,2,23,15,30,848.0,71.0,4.7,12.0,442.0,134.45,73.24
2018,2,23,15,45,819.0,68.5,4.65,11.85,395.5,84.13,44.51
2018,2,23,16,0,790.0,66.0,4.6,11.7,349.0,47.7,37.44
2018,2,23,16,15,747.5,62.5,4.5,11.35,299.5,46.62,36.57
2018,2,23,16,30,705.0,59.0,4.4,11.0,250.0,45.62,35.69
2018,2,23,16,45,639.0,53.0,4.25,10.6,200.0,38.61,29.26
2018,2,23,17,0,573.0,47.0,4.1,10.2,150.0,35.64,26.3
2018,2,23,17,15,458.5,39.5,4.15,10.0,105.0,31.25,21.74
2018,2,23,17,30,344.0,32.0,4.2,9.8,60.0,26.92,14.45
2018,2,23,17,45,203.5,20.0,4.2,9.55,33.5,19.06,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.2,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,83.81,0.0
2018,2,24,7,15,233.5,30.0,3.85,8.85,53.0,174.96,115.14
2018,2,24,7,30,318.0,41.0,4.0,9.2,82.0,240.55,195.35
2018,2,24,7,45,248.0,61.5,4.2,9.5,102.0,235.46,196.3
2018,2,24,8,0,178.0,82.0,4.4,9.8,122.0,214.73,180.72
2018,2,24,8,15,191.0,102.5,4.4,10.0,154.5,250.32,212.03
2018,2,24,8,30,204.0,123.0,4.4,10.2,187.0,285.56,242.04
2018,2,24,8,45,231.0,140.0,4.45,10.4,223.5,325.3,275.39
2018,2,24,9,0,258.0,157.0,4.5,10.6,260.0,365.29,308.27
2018,2,24,9,15,303.0,168.5,4.55,10.8,302.5,411.34,345.93
2018,2,24,9,30,348.0,180.0,4.6,11.0,345.0,457.75,383.23
2018,2,24,9,45,469.0,167.5,4.7,11.15,409.0,543.82,453.33
2018,2,24,10,0,590.0,155.0,4.8,11.3,473.0,624.11,517.39
2018,2,24,10,15,726.0,124.5,4.9,11.45,539.0,691.36,570.99
2018,2,24,10,30,862.0,94.0,5.0,11.6,605.0,753.5,617.79
2018,2,24,10,45,849.0,102.5,5.1,11.75,623.5,748.02,612.38
2018,2,24,11,0,836.0,111.0,5.2,11.9,642.0,739.31,604.99
2018,2,24,11,15,748.5,144.5,5.25,11.9,630.0,701.7,574.25
2018,2,24,11,30,661.0,178.0,5.3,11.9,618.0,660.13,539.67
2018,2,24,11,45,628.5,193.0,5.35,11.9,616.5,637.14,520.47
2018,2,24,12,0,596.0,208.0,5.4,11.9,615.0,612.73,500.01
2018,2,24,12,15,602.5,207.0,5.55,11.9,619.5,597.4,487.52
2018,2,24,12,30,609.0,206.0,5.7,11.9,624.0,579.82,473.0
2018,2,24,12,45,582.5,213.5,5.8,11.9,610.5,546.9,445.7
2018,2,24,13,0,556.0,221.0,5.9,11.9,597.0,515.66,419.45
2018,2,24,13,15,473.0,241.5,6.05,11.95,557.0,466.77,378.65
2018,2,24,13,30,390.0,262.0,6.2,12.0,517.0,422.47,341.57
2018,2,24,13,45,386.5,251.0,6.3,12.1,497.0,391.49,315.12
2018,2,24,14,0,383.0,240.0,6.4,12.2,477.0,360.21,288.01
2018,2,24,14,15,416.5,218.5,6.5,12.2,465.0,330.3,261.09
2018,2,24,14,30,450.0,197.0,6.6,12.2,453.0,299.0,232.14
2018,2,24,14,45,590.0,148.5,6.65,12.25,463.0,269.49,200.35
2018,2,24,15,0,730.0,100.0,6.7,12.3,473.0,225.14,154.53
2018,2,24,15,15,712.0,95.0,6.7,12.3,434.5,178.24,113.64
2018,2,24,15,30,694.0,90.0,6.7,12.3,396.0,132.58,77.81
2018,2,24,15,45,684.0,83.5,6.75,12.1,358.5,87.58,50.08
2018,2,24,16,0,674.0,77.0,6.8,11.9,321.0,50.97,40.33
2018,2,24,16,15,578.0,78.0,6.65,11.7,266.5,53.96,43.11
2018,2,24,16,30,482.0,79.0,6.5,11.5,212.0,57.65,46.43
2018,2,24,16,45,392.5,69.0,6.4,11.3,163.0,50.96,40.25
2018,2,24,17,0,303.0,59.0,6.3,11.1,114.0,44.49,34.09
2018,2,24,17,15,232.5,44.5,6.2,10.85,79.0,34.21,24.29
2018,2,24,17,30,162.0,30.0,6.1,10.6,44.0,23.5,12.43
2018,2,24,17,45,98.5,19.0,6.0,10.4,25.5,18.11,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.9,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.8,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,9.5,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,19.0,2.2,8.7,26.0,96.45,0.0
2018,2,25,7,15,319.5,29.5,2.2,8.95,64.0,217.74,151.69
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,316.85,257.15
2018,2,25,7,45,548.0,47.0,2.2,9.5,150.5,387.91,321.86
2018,2,25,8,0,633.0,54.0,2.2,9.8,199.0,463.06,386.8
2018,2,25,8,15,684.5,58.5,2.2,10.1,248.5,513.83,429.79
2018,2,25,8,30,736.0,63.0,2.2,10.4,298.0,569.96,475.0
2018,2,25,8,45,771.5,66.0,2.25,10.75,346.0,613.63,508.91
2018,2,25,9,0,807.0,69.0,2.3,11.1,394.0,656.22,540.26
2018,2,25,9,15,832.5,71.5,2.3,11.35,439.0,689.66,563.55
2018,2,25,9,30,858.0,74.0,2.3,11.6,484.0,720.98,584.86
2018,2,25,9,45,877.5,75.5,2.25,11.8,524.0,739.15,595.92
2018,2,25,10,0,897.0,77.0,2.2,12.0,564.0,759.88,608.87
2018,2,25,10,15,909.5,78.0,2.2,12.15,597.0,771.86,615.84
2018,2,25,10,30,922.0,79.0,2.2,12.3,630.0,780.67,620.66
2018,2,25,10,45,931.0,80.0,2.2,12.45,656.5,783.57,621.33
2018,2,25,11,0,940.0,81.0,2.2,12.6,683.0,783.08,619.75
2018,2,25,11,15,946.0,81.5,2.3,12.65,701.5,776.43,614.88
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,766.36,607.67
2018,2,25,11,45,955.0,82.5,2.5,12.75,731.0,750.8,596.55
2018,2,25,12,0,958.0,83.0,2.6,12.8,742.0,731.96,582.89
2018,2,25,12,15,957.5,84.0,2.8,12.8,744.0,708.12,564.95
2018,2,25,12,30,957.0,85.0,3.0,12.8,746.0,681.3,544.29
2018,2,25,12,45,954.5,85.5,3.2,12.8,740.5,649.94,519.65
2018,2,25,13,0,952.0,86.0,3.4,12.8,735.0,615.99,492.34
2018,2,25,13,15,949.0,85.5,3.6,12.8,721.5,578.39,461.44
2018,2,25,13,30,946.0,85.0,3.8,12.8,708.0,538.58,427.88
2018,2,25,13,45,940.0,84.0,4.0,12.8,686.0,494.94,390.32
2018,2,25,14,0,934.0,83.0,4.2,12.8,664.0,449.7,350.48
2018,2,25,14,15,924.0,81.0,4.35,12.75,634.0,400.78,306.66
2018,2,25,14,30,914.0,79.0,4.5,12.7,604.0,351.05,261.2
2018,2,25,14,45,900.5,77.0,4.7,12.6,568.0,299.84,214.13
2018,2,25,15,0,887.0,75.0,4.9,12.5,532.0,248.61,167.29
2018,2,25,15,15,867.0,73.0,4.9,12.5,490.0,196.57,121.78
2018,2,25,15,30,847.0,71.0,4.9,12.5,448.0,139.81,76.89
2018,2,25,15,45,817.5,68.5,5.25,12.2,401.0,89.24,46.59
2018,2,25,16,0,788.0,66.0,5.6,11.9,354.0,47.34,37.06
2018,2,25,16,15,743.5,63.0,5.45,11.7,304.5,46.66,36.55
2018,2,25,16,30,699.0,60.0,5.3,11.5,255.0,46.12,36.06
2018,2,25,16,45,627.5,54.5,5.2,11.25,204.0,39.49,29.99
2018,2,25,17,0,556.0,49.0,5.1,11.0,153.0,37.01,27.48
2018,2,25,17,15,399.0,39.5,4.9,10.8,102.5,30.76,21.37
2018,2,25,17,30,242.0,30.0,4.7,10.6,52.0,24.34,13.58
2018,2,25,17,45,121.0,15.5,4.55,10.4,26.5,14.77,0.0
2018,2,25,18,0,0.0,1.0,4.4,10.2,1.0,0.95,0.0
2018,2,25,18,15,0.0,0.5,4.35,10.15,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.4,10.9,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,6.5,10.9,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.55,10.85,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,10.8,6.0,5.55,0.0
2018,2,26,7,45,0.0,8.0,6.7,10.8,8.0,7.4,0.69
2018,2,26,8,0,0.0,10.0,6.8,10.8,10.0,9.26,2.36
2018,2,26,8,15,0.0,26.5,6.85,10.75,26.5,24.58,15.7
2018,2,26,8,30,0.0,43.0,6.9,10.7,43.0,39.93,29.03
2018,2,26,8,45,20.5,81.5,6.95,10.7,90.0,95.07,77.12
2018,2,26,9,0,41.0,120.0,7.0,10.7,137.0,151.27,125.5
2018,2,26,9,15,111.5,162.0,6.95,10.7,214.5,258.25,217.26
2018,2,26,9,30,182.0,204.0,6.9,10.7,292.0,356.7,299.97
2018,2,26,9,45,275.5,205.0,6.9,10.65,350.0,435.78,366.34
2018,2,26,10,0,369.0,206.0,6.9,10.6,408.0,504.97,423.79
2018,2,26,10,15,470.5,194.0,6.9,10.6,467.5,576.74,482.58
2018,2,26,10,30,572.0,182.0,6.9,10.6,527.0,636.52,531.11
2018,2,26,10,45,668.5,160.0,6.9,10.6,579.5,684.56,569.82
2018,2,26,11,0,765.0,138.0,6.9,10.6,632.0,724.59,601.9
2018,2,26,11,15,750.0,148.5,6.95,10.65,643.5,713.31,591.38
2018,2,26,11,30,735.0,159.0,7.0,10.7,655.0,699.35,578.93
2018,2,26,11,45,594.5,213.0,7.0,10.75,618.0,635.5,524.65
2018,2,26,12,0,454.0,267.0,7.0,10.8,581.0,576.21,473.9
2018,2,26,12,15,448.0,268.5,7.05,10.85,579.5,557.86,458.5
2018,2,26,12,30,442.0,270.0,7.1,10.9,578.0,538.31,441.93
2018,2,26,12,45,468.0,259.5,7.15,10.9,583.0,525.77,431.37
2018,2,26,13,0,494.0,249.0,7.2,10.9,588.0,510.49,418.26
2018,2,26,13,15,490.5,244.0,7.15,10.95,575.0,481.74,393.57
2018,2,26,13,30,487.0,239.0,7.1,11.0,562.0,452.14,367.88
2018,2,26,13,45,607.0,192.0,7.1,11.0,581.5,441.36,356.79
2018,2,26,14,0,727.0,145.0,7.1,11.0,601.0,418.32,333.91
2018,2,26,14,15,808.5,116.0,7.1,11.0,601.5,389.65,304.8
2018,2,26,14,30,890.0,87.0,7.1,11.0,602.0,353.55,267.82
2018,2,26,14,45,873.0,86.0,7.1,11.0,565.5,298.4,216.66
2018,2,26,15,0,856.0,85.0,7.1,11.0,529.0,248.07,169.93
2018,2,26,15,15,817.0,85.5,7.1,11.0,482.0,196.19,124.77
2018,2,26,15,30,778.0,86.0,7.1,11.0,435.0,147.57,86.72
2018,2,26,15,45,762.0,80.0,6.9,10.9,392.5,98.31,55.3
2018,2,26,16,0,746.0,74.0,6.7,10.8,350.0,53.62,42.88
2018,2,26,16,15,698.5,70.0,6.4,10.65,300.0,47.51,37.46
2018,2,26,16,30,651.0,66.0,6.1,10.5,250.0,46.52,36.58
2018,2,26,16,45,579.5,60.5,5.75,10.3,200.5,44.29,34.46
2018,2,26,17,0,508.0,55.0,5.4,10.1,151.0,42.14,32.21
2018,2,26,17,15,352.0,46.0,5.25,9.95,103.0,36.67,26.71
2018,2,26,17,30,196.0,37.0,5.1,9.8,55.0,29.13,17.89
2018,2,26,17,45,102.0,21.5,4.95,9.65,30.5,17.24,0.0
2018,2,26,18,0,8.0,6.0,4.8,9.5,6.0,5.72,0.0
2018,2,26,18,15,4.0,3.0,4.65,9.45,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,10.48,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,147.03,0.0
2018,2,27,7,15,392.5,30.5,6.7,8.5,75.0,259.05,195.4
2018,2,27,7,30,546.0,39.0,6.7,8.7,117.0,364.11,302.06
2018,2,27,7,45,625.5,44.5,6.75,8.9,167.5,428.75,363.7
2018,2,27,8,0,705.0,50.0,6.8,9.1,218.0,502.87,430.37
2018,2,27,8,15,752.5,54.0,6.65,9.25,269.5,557.67,478.39
2018,2,27,8,30,800.0,58.0,6.5,9.4,321.0,612.68,524.61
2018,2,27,8,45,830.0,61.0,6.35,9.6,370.0,654.34,557.57
2018,2,27,9,0,860.0,64.0,6.2,9.8,419.0,689.17,583.51
2018,2,27,9,15,881.5,66.5,6.0,10.0,464.5,720.88,606.16
2018,2,27,9,30,903.0,69.0,5.8,10.2,510.0,750.29,626.52
2018,2,27,9,45,918.5,71.5,5.6,10.4,550.5,772.64,641.02
2018,2,27,10,0,934.0,74.0,5.4,10.6,591.0,792.02,653.04
2018,2,27,10,15,948.0,76.0,5.25,10.75,626.5,806.51,661.59
2018,2,27,10,30,962.0,78.0,5.1,10.9,662.0,817.65,667.6
2018,2,27,10,45,970.0,79.0,4.95,11.1,689.0,819.68,666.66
2018,2,27,11,0,978.0,80.0,4.8,11.3,716.0,818.17,663.25
2018,2,27,11,15,982.5,81.5,4.75,11.45,735.0,811.06,656.51
2018,2,27,11,30,987.0,83.0,4.7,11.6,754.0,800.41,647.31
2018,2,27,11,45,987.5,83.5,4.6,11.8,763.5,782.38,632.36
2018,2,27,12,0,988.0,84.0,4.5,12.0,773.0,761.06,615.13
2018,2,27,12,15,985.5,84.0,4.45,12.1,773.0,734.06,593.13
2018,2,27,12,30,983.0,84.0,4.4,12.2,773.0,704.11,568.36
2018,2,27,12,45,980.0,84.5,4.4,12.35,766.5,671.55,541.35
2018,2,27,13,0,977.0,85.0,4.4,12.5,760.0,636.35,511.83
2018,2,27,13,15,972.5,85.0,4.3,12.55,745.5,597.4,478.67
2018,2,27,13,30,968.0,85.0,4.2,12.6,731.0,556.28,443.13
2018,2,27,13,45,961.0,84.0,4.1,12.7,708.0,511.13,403.62
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,464.43,362.06
2018,2,27,14,15,941.5,82.0,3.9,12.8,653.5,414.38,317.15
2018,2,27,14,30,929.0,81.0,3.8,12.8,622.0,363.71,270.9
2018,2,27,14,45,914.0,79.0,3.75,12.85,584.5,311.15,222.71
2018,2,27,15,0,899.0,77.0,3.7,12.9,547.0,258.71,174.87
2018,2,27,15,15,879.5,74.5,3.7,12.9,504.5,205.47,128.29
2018,2,27,15,30,860.0,72.0,3.7,12.9,462.0,147.45,81.87
2018,2,27,15,45,829.0,69.5,3.8,12.7,413.5,95.82,49.67
2018,2,27,16,0,798.0,67.0,3.9,12.5,365.0,47.83,37.4
2018,2,27,16,15,754.0,63.5,3.9,12.15,314.5,46.76,36.58
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,45.76,35.72
2018,2,27,16,45,622.0,55.5,3.85,11.4,209.0,39.95,30.43
2018,2,27,17,0,534.0,51.0,3.8,11.0,154.0,38.35,28.76
2018,2,27,17,15,409.5,40.5,3.8,10.7,106.0,31.31,21.99
2018,2,27,17,30,285.0,30.0,3.8,10.4,58.0,23.97,14.01
2018,2,27,17,45,177.0,20.0,3.8,10.1,34.0,16.77,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,9.53,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,72.0,10.0,2.4,9.15,13.5,39.76,0.0
2018,2,28,7,0,144.0,20.0,2.4,9.4,27.0,106.28,0.0
2018,2,28,7,15,150.5,25.0,2.5,9.65,40.0,128.58,96.33
2018,2,28,7,30,157.0,30.0,2.6,9.9,53.0,139.25,113.14
2018,2,28,7,45,78.5,39.5,2.7,10.1,51.0,98.63,80.18
2018,2,28,8,0,0.0,49.0,2.8,10.3,49.0,45.54,33.82
2018,2,28,8,15,28.0,82.5,2.85,10.4,92.0,103.54,84.56
2018,2,28,8,30,56.0,116.0,2.9,10.5,135.0,160.49,133.62
2018,2,28,8,45,80.0,138.0,3.0,10.65,169.0,201.21,168.16
2018,2,28,9,0,104.0,160.0,3.1,10.8,203.0,252.81,211.12
2018,2,28,9,15,65.5,174.0,3.15,10.95,202.0,229.12,189.76
2018,2,28,9,30,27.0,188.0,3.2,11.1,201.0,204.87,168.01
2018,2,28,9,45,25.5,198.5,3.25,11.3,211.5,213.1,174.26
2018,2,28,10,0,24.0,209.0,3.3,11.5,222.0,221.32,180.38
2018,2,28,10,15,39.0,226.5,3.35,11.55,249.5,258.35,210.56
2018,2,28,10,30,54.0,244.0,3.4,11.6,277.0,285.9,232.72
2018,2,28,10,45,160.0,267.5,3.5,11.7,371.0,396.74,323.49
2018,2,28,11,0,266.0,291.0,3.6,11.8,465.0,504.21,408.7
2018,2,28,11,15,271.0,301.5,3.6,11.9,483.0,511.31,412.84
2018,2,28,11,30,276.0,312.0,3.6,12.0,501.0,517.0,416.37
2018,2,28,11,45,283.0,316.5,3.65,12.05,512.5,516.72,415.63
2018,2,28,12,0,290.0,321.0,3.7,12.1,524.0,515.07,413.85
2018,2,28,12,15,243.0,328.0,3.7,12.15,498.5,474.87,381.35
2018,2,28,12,30,196.0,335.0,3.7,12.2,473.0,440.92,353.75
2018,2,28,12,45,146.0,325.0,3.7,12.25,427.5,391.54,314.18
2018,2,28,13,0,96.0,315.0,3.7,12.3,382.0,344.36,276.26
2018,2,28,13,15,73.0,301.5,3.65,12.3,352.0,313.71,251.73
2018,2,28,13,30,50.0,288.0,3.6,12.3,322.0,284.91,228.63
2018,2,28,13,45,47.0,272.5,3.6,12.3,303.5,265.46,213.13
2018,2,28,14,0,44.0,257.0,3.6,12.3,285.0,246.46,197.91
2018,2,28,14,15,32.0,236.0,3.55,12.25,256.0,220.14,176.83
2018,2,28,14,30,20.0,215.0,3.5,12.2,227.0,199.52,160.45
2018,2,28,14,45,11.5,187.0,3.45,12.15,194.0,171.32,137.8
2018,2,28,15,0,3.0,159.0,3.4,12.1,161.0,144.19,115.95
2018,2,28,15,15,2.0,134.5,3.4,12.1,135.5,122.28,98.02
2018,2,28,15,30,1.0,110.0,3.4,12.1,110.0,100.59,80.11
2018,2,28,15,45,38.5,112.5,3.4,12.05,127.0,100.33,78.9
2018,2,28,16,0,76.0,115.0,3.4,12.0,144.0,92.48,77.33
2018,2,28,16,15,79.0,105.5,3.4,12.0,132.0,85.18,70.96
2018,2,28,16,30,82.0,96.0,3.4,12.0,120.0,77.91,64.48
2018,2,28,16,45,44.0,73.0,3.4,11.95,85.5,63.74,51.67
2018,2,28,17,0,6.0,50.0,3.4,11.9,51.0,45.91,35.4
2018,2,28,17,15,3.0,35.5,3.45,11.85,36.0,32.94,23.36
2018,2,28,17,30,0.0,21.0,3.5,11.8,21.0,19.49,10.47
2018,2,28,17,45,0.0,12.0,3.55,11.75,12.0,11.13,0.0
2018,2,28,18,0,0.0,3.0,3.6,11.7,3.0,2.86,0.0
2018,2,28,18,15,0.0,1.5,3.7,11.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.15,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,8.3,12.55,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,8.2,12.6,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,7.95,12.65,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,7.7,12.7,8.0,7.4,0.57
2018,3,1,7,45,0.0,11.0,7.45,12.75,11.0,10.18,3.05
2018,3,1,8,0,0.0,14.0,7.2,12.8,14.0,12.97,5.51
2018,3,1,8,15,1.0,34.5,6.95,12.8,35.0,32.66,22.54
2018,3,1,8,30,2.0,55.0,6.7,12.8,56.0,52.46,39.57
2018,3,1,8,45,1.0,59.5,6.5,12.8,60.0,56.01,42.52
2018,3,1,9,0,0.0,64.0,6.3,12.8,64.0,59.53,45.37
2018,3,1,9,15,0.0,66.5,6.15,12.8,66.5,61.87,47.24
2018,3,1,9,30,0.0,69.0,6.0,12.8,69.0,64.21,49.09
2018,3,1,9,45,0.0,79.5,5.8,12.8,79.5,74.03,57.25
2018,3,1,10,0,0.0,90.0,5.6,12.8,90.0,83.87,65.38
2018,3,1,10,15,0.0,92.5,5.5,12.8,92.5,86.23,67.21
2018,3,1,10,30,0.0,95.0,5.4,12.8,95.0,88.61,69.07
2018,3,1,10,45,2.0,136.5,5.3,12.8,138.0,129.87,103.35
2018,3,1,11,0,4.0,178.0,5.2,12.8,181.0,171.23,137.31
2018,3,1,11,15,48.5,214.0,5.3,12.7,247.5,244.01,198.01
2018,3,1,11,30,93.0,250.0,5.4,12.6,314.0,316.35,257.32
2018,3,1,11,45,102.5,271.0,5.45,12.55,342.5,339.34,275.5
2018,3,1,12,0,112.0,292.0,5.5,12.5,371.0,360.95,292.58
2018,3,1,12,15,88.5,293.5,5.6,12.5,356.0,336.74,272.46
2018,3,1,12,30,65.0,295.0,5.7,12.5,341.0,318.3,257.08
2018,3,1,12,45,98.5,310.5,5.8,12.45,379.5,348.28,281.6
2018,3,1,13,0,132.0,326.0,5.9,12.4,418.0,375.99,303.91
2018,3,1,13,15,178.0,320.0,6.0,12.4,441.5,386.41,312.32
2018,3,1,13,30,224.0,314.0,6.1,12.4,465.0,393.01,317.26
2018,3,1,13,45,235.5,303.0,6.25,12.4,457.5,375.55,302.56
2018,3,1,14,0,247.0,292.0,6.4,12.4,450.0,356.78,286.5
2018,3,1,14,15,282.0,265.0,6.45,12.45,437.5,329.1,262.46
2018,3,1,14,30,317.0,238.0,6.5,12.5,425.0,300.93,237.19
2018,3,1,14,45,431.0,200.0,6.5,12.55,438.5,278.02,213.02
2018,3,1,15,0,545.0,162.0,6.5,12.6,452.0,247.37,180.83
2018,3,1,15,15,642.5,128.0,6.5,12.6,443.5,204.78,138.96
2018,3,1,15,30,740.0,94.0,6.5,12.6,435.0,152.12,90.9
2018,3,1,15,45,737.0,85.0,6.6,12.65,395.5,102.82,57.01
2018,3,1,16,0,734.0,76.0,6.7,12.7,356.0,58.77,47.13
2018,3,1,16,15,634.0,79.5,6.7,12.6,298.0,54.15,43.11
2018,3,1,16,30,534.0,83.0,6.7,12.5,240.0,59.85,48.25
2018,3,1,16,45,362.0,78.5,6.7,12.4,176.0,57.51,46.04
2018,3,1,17,0,190.0,74.0,6.7,12.3,112.0,58.07,46.18
2018,3,1,17,15,134.5,56.5,6.8,12.25,79.5,45.06,33.97
2018,3,1,17,30,79.0,39.0,6.9,12.2,47.0,32.83,21.69
2018,3,1,17,45,40.5,22.5,7.05,12.1,26.5,19.26,0.0
2018,3,1,18,0,2.0,6.0,7.2,12.0,6.0,5.72,0.0
2018,3,1,18,15,1.0,3.0,7.35,12.0,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,10.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,15.5,10.0,2.8,9.9,11.0,16.16,0.0
2018,3,2,7,0,31.0,20.0,2.9,10.2,22.0,42.17,2.64
2018,3,2,7,15,81.5,38.5,3.2,10.45,50.0,96.29,72.8
2018,3,2,7,30,132.0,57.0,3.5,10.7,78.0,156.44,127.49
2018,3,2,7,45,163.0,75.5,3.8,10.9,110.5,199.07,165.97
2018,3,2,8,0,194.0,94.0,4.1,11.1,143.0,243.08,204.84
2018,3,2,8,15,231.0,112.5,4.4,11.25,183.0,292.06,247.17
2018,3,2,8,30,268.0,131.0,4.7,11.4,223.0,342.18,289.6
2018,3,2,8,45,421.5,126.5,5.05,11.5,295.5,458.16,387.52
2018,3,2,9,0,575.0,122.0,5.4,11.6,368.0,573.42,482.6
2018,3,2,9,15,672.5,112.0,5.65,11.65,428.5,641.94,538.12
2018,3,2,9,30,770.0,102.0,5.9,11.7,489.0,710.15,591.62
2018,3,2,9,45,726.0,119.0,6.15,11.8,506.0,702.16,584.19
2018,3,2,10,0,682.0,136.0,6.4,11.9,523.0,690.01,573.57
2018,3,2,10,15,588.0,175.5,6.55,11.9,522.5,659.43,546.49
2018,3,2,10,30,494.0,215.0,6.7,11.9,522.0,621.78,513.89
2018,3,2,10,45,381.0,247.5,6.85,11.95,490.0,554.45,457.48
2018,3,2,11,0,268.0,280.0,7.0,12.0,458.0,496.38,407.87
2018,3,2,11,15,209.5,283.0,7.05,12.0,424.5,441.13,362.02
2018,3,2,11,30,151.0,286.0,7.1,12.0,391.0,395.05,323.22
2018,3,2,11,45,78.0,217.5,7.15,11.95,272.0,269.65,220.09
2018,3,2,12,0,5.0,149.0,7.2,11.9,153.0,142.78,113.94
2018,3,2,12,15,2.5,127.5,7.25,11.9,129.5,120.69,95.6
2018,3,2,12,30,0.0,106.0,7.3,11.9,106.0,98.89,77.41
2018,3,2,12,45,66.0,124.5,7.35,11.85,171.0,158.57,128.43
2018,3,2,13,0,132.0,143.0,7.4,11.8,236.0,210.68,172.25
2018,3,2,13,15,172.5,221.0,7.45,11.75,340.0,296.31,242.0
2018,3,2,13,30,213.0,299.0,7.5,11.7,444.0,375.58,305.32
2018,3,2,13,45,200.0,289.5,7.5,11.7,422.0,348.88,282.83
2018,3,2,14,0,187.0,280.0,7.5,11.7,400.0,322.98,261.07
2018,3,2,14,15,192.5,273.0,7.45,11.6,392.0,306.82,247.0
2018,3,2,14,30,198.0,266.0,7.4,11.5,384.0,289.73,231.94
2018,3,2,14,45,269.5,239.0,7.35,11.45,389.5,269.97,212.51
2018,3,2,15,0,341.0,212.0,7.3,11.4,395.0,247.36,189.65
2018,3,2,15,15,302.5,198.5,7.3,11.4,351.5,208.77,157.84
2018,3,2,15,30,264.0,185.0,7.3,11.4,308.0,174.04,130.7
2018,3,2,15,45,236.0,154.0,7.1,11.2,255.5,131.87,98.94
2018,3,2,16,0,208.0,123.0,6.9,11.0,203.0,93.42,78.5
2018,3,2,16,15,362.5,101.0,6.85,10.9,218.0,70.38,58.01
2018,3,2,16,30,517.0,79.0,6.8,10.8,233.0,56.08,45.17
2018,3,2,16,45,462.0,70.0,6.75,10.65,188.5,51.39,40.86
2018,3,2,17,0,407.0,61.0,6.7,10.5,144.0,46.51,36.19
2018,3,2,17,15,316.5,49.5,6.65,10.35,103.0,37.77,27.86
2018,3,2,17,30,226.0,38.0,6.6,10.2,62.0,29.64,19.43
2018,3,2,17,45,131.0,23.5,6.6,10.05,35.5,18.67,0.0
2018,3,2,18,0,36.0,9.0,6.6,9.9,9.0,8.58,0.0
2018,3,2,18,15,18.0,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,41.63,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,117.58,38.81
2018,3,3,7,15,177.5,42.0,3.3,9.85,64.0,170.16,133.78
2018,3,3,7,30,224.0,56.0,3.4,9.9,92.0,216.22,178.64
2018,3,3,7,45,184.0,78.0,3.5,10.0,114.5,215.12,180.3
2018,3,3,8,0,144.0,100.0,3.6,10.1,137.0,210.64,177.4
2018,3,3,8,15,249.0,111.5,3.65,10.05,192.0,303.07,257.47
2018,3,3,8,30,354.0,123.0,3.7,10.0,247.0,402.94,341.52
2018,3,3,8,45,473.0,121.5,3.75,10.0,311.5,490.04,413.74
2018,3,3,9,0,592.0,120.0,3.8,10.0,376.0,586.21,491.21
2018,3,3,9,15,582.5,134.0,3.9,10.0,407.5,603.06,502.93
2018,3,3,9,30,573.0,148.0,4.0,10.0,439.0,612.37,509.11
2018,3,3,9,45,495.0,181.0,4.05,10.05,446.0,593.13,491.01
2018,3,3,10,0,417.0,214.0,4.1,10.1,453.0,569.27,469.47
2018,3,3,10,15,473.5,211.0,4.2,10.1,496.5,607.57,500.0
2018,3,3,10,30,530.0,208.0,4.3,10.1,540.0,644.26,528.68
2018,3,3,10,45,383.0,230.5,4.35,10.1,475.5,549.24,450.98
2018,3,3,11,0,236.0,253.0,4.4,10.1,411.0,445.02,365.37
2018,3,3,11,15,157.0,220.0,4.45,10.05,326.5,338.62,278.83
2018,3,3,11,30,78.0,187.0,4.5,10.0,242.0,243.13,199.33
2018,3,3,11,45,106.5,188.0,4.55,10.0,264.0,261.35,214.98
2018,3,3,12,0,135.0,189.0,4.6,10.0,286.0,278.09,229.03
2018,3,3,12,15,211.5,249.5,4.65,9.95,401.5,385.55,316.49
2018,3,3,12,30,288.0,310.0,4.7,9.9,517.0,481.96,392.82
2018,3,3,12,45,372.0,288.5,4.75,9.9,553.5,500.17,407.53
2018,3,3,13,0,456.0,267.0,4.8,9.9,590.0,513.85,418.3
2018,3,3,13,15,456.0,261.5,4.8,9.85,579.0,487.46,396.21
2018,3,3,13,30,456.0,256.0,4.8,9.8,568.0,460.06,373.1
2018,3,3,13,45,374.0,249.5,4.85,9.8,500.0,394.28,319.17
2018,3,3,14,0,292.0,243.0,4.9,9.8,432.0,334.21,269.82
2018,3,3,14,15,165.0,233.0,4.85,9.75,339.0,265.01,213.77
2018,3,3,14,30,38.0,223.0,4.8,9.7,246.0,208.15,168.9
2018,3,3,14,45,224.0,198.5,4.8,9.7,320.5,226.66,178.86
2018,3,3,15,0,410.0,174.0,4.8,9.7,395.0,229.75,173.12
2018,3,3,15,15,425.5,164.5,4.8,9.7,378.5,200.14,145.84
2018,3,3,15,30,441.0,155.0,4.8,9.7,362.0,168.65,118.69
2018,3,3,15,45,512.5,126.5,4.65,9.55,343.5,125.09,83.37
2018,3,3,16,0,584.0,98.0,4.5,9.4,325.0,72.84,52.1
2018,3,3,16,15,594.0,85.0,4.35,9.3,289.5,57.94,47.12
2018,3,3,16,30,604.0,72.0,4.2,9.2,254.0,50.25,40.19
2018,3,3,16,45,564.5,62.5,4.0,9.1,208.0,44.92,35.29
2018,3,3,17,0,525.0,53.0,3.8,9.0,162.0,39.31,29.98
2018,3,3,17,15,462.5,44.5,3.7,8.95,121.0,34.28,25.0
2018,3,3,17,30,400.0,36.0,3.6,8.9,80.0,29.1,19.3
2018,3,3,17,45,245.0,24.0,3.5,8.8,46.5,20.1,0.69
2018,3,3,18,0,90.0,12.0,3.4,8.7,13.0,11.44,0.0
2018,3,3,18,15,45.0,6.0,3.35,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
