Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,227.98,184.11
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,296.61,243.19
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,337.98,277.91
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,379.98,311.52
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,408.99,332.67
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,422.26,341.08
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,419.62,335.28
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,397.81,315.13
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,471.98,370.74
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,534.79,415.75
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,592.19,455.99
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,663.88,505.05
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,724.09,545.69
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,784.18,585.52
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,861.51,635.93
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,927.61,675.21
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,948.25,685.32
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,965.75,694.18
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,963.69,690.94
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,958.43,686.17
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,905.94,654.48
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,847.51,617.22
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,758.21,556.53
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,669.8,494.57
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,654.46,486.21
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,638.14,476.11
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,643.01,481.67
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,643.14,483.43
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,582.42,439.7
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,526.04,398.77
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,521.57,397.52
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,507.0,387.78
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,475.84,364.41
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,443.77,339.72
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,404.32,308.99
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,363.36,276.97
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,319.89,242.63
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,280.45,211.63
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,251.39,189.06
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,217.14,162.85
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,180.06,134.7
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,144.51,109.72
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,106.59,88.1
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,81.05,66.14
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,68.85,55.58
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,55.94,44.17
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,47.82,36.8
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,39.36,28.89
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,30.65,20.29
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,19.1,2.64
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,12.39,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.94,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,12.04,4.15
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,19.47,10.88
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,26.9,17.5
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,35.74,25.26
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,44.6,32.93
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,53.46,40.48
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,62.33,47.92
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,80.89,63.48
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,100.09,79.34
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,128.19,102.46
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,156.37,125.3
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,187.29,150.17
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,218.22,174.73
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,256.97,205.34
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,308.08,245.18
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,327.38,259.57
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,346.35,273.78
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,386.03,304.11
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,424.95,333.42
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,445.17,348.52
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,464.68,363.14
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,509.69,397.46
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,559.44,434.66
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,588.39,456.51
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,614.92,476.54
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,611.58,474.32
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,606.91,471.29
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,621.52,484.15
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,630.07,492.12
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,621.01,486.6
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,608.22,477.9
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,589.96,464.8
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,563.08,444.23
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,537.96,423.84
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,510.01,399.26
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,452.68,350.55
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,400.67,305.0
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,346.79,257.38
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,295.47,211.63
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,245.03,166.64
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,190.01,119.66
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,141.06,82.73
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,95.7,56.59
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,76.2,62.51
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,87.31,72.61
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,81.26,67.35
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,68.13,55.6
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,58.08,46.36
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,49.8,38.43
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,35.03,24.35
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,20.64,4.96
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,13.34,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,9.95,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,13.62,0.44
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,16.69,8.11
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,26.91,17.37
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,37.15,26.52
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,50.67,38.41
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,64.84,50.71
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,76.99,61.05
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,89.11,71.19
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,107.95,86.84
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,126.71,102.19
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,160.52,130.03
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,194.5,157.53
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,246.25,199.14
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,311.85,250.66
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,334.22,267.24
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,356.29,283.69
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,398.0,315.44
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,439.17,346.24
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,511.23,400.83
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,569.7,444.28
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,618.31,480.57
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,673.89,521.34
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,724.48,560.82
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,777.93,601.67
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,832.65,645.21
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,875.48,676.76
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,855.5,663.33
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,836.79,651.26
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,804.24,628.79
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,769.38,604.56
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,730.21,576.33
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,689.35,545.26
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,644.49,510.28
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,598.5,473.57
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,550.86,434.79
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,502.73,394.52
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,447.41,347.55
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,396.81,303.1
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,345.17,256.84
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,294.59,211.04
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,243.8,166.02
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,189.91,120.26
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,142.18,83.89
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,97.97,58.01
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,62.4,50.3
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,62.13,50.25
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,60.58,48.97
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,59.02,47.56
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,52.71,41.67
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,49.25,38.05
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,35.54,24.94
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,22.3,7.2
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,13.82,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,12.2,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,15.28,2.58
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,17.62,8.94
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,28.31,18.56
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,39.02,28.1
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,52.07,39.56
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,65.82,51.45
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,69.15,54.19
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,72.69,57.05
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,78.35,61.65
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,84.04,66.24
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,116.51,93.32
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,149.24,120.18
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,180.18,145.31
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,211.14,170.14
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,232.87,187.22
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,254.51,204.11
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,273.53,218.81
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,292.39,233.31
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,355.94,283.25
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,407.76,323.23
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,446.16,352.6
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,483.45,380.9
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,549.89,432.38
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,604.64,474.42
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,671.4,527.48
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,730.2,573.76
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,772.63,609.1
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,806.08,637.22
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,753.42,596.03
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,702.74,556.44
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,653.82,517.98
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,606.79,480.67
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,590.06,468.8
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,564.24,448.86
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,538.35,427.57
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,509.15,401.66
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,451.7,352.38
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,400.83,307.5
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,336.58,253.97
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,291.64,217.57
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,246.34,178.36
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,202.64,141.57
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,153.89,97.53
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,100.02,57.41
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,54.29,43.0
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,53.57,42.51
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,57.47,46.1
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,60.93,49.17
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,54.03,42.78
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,51.37,39.87
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,37.01,26.25
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,22.38,8.35
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,14.77,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,18.62,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,121.57,66.79
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,212.63,167.88
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,259.47,212.37
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,310.71,258.06
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,290.73,242.32
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,263.27,218.83
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,300.77,249.57
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,351.41,289.63
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,392.91,321.45
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,434.07,352.34
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,440.02,355.19
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,457.85,367.09
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,537.18,427.79
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,604.82,478.08
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,777.65,607.42
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,929.63,710.71
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,948.98,721.02
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,965.47,730.88
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,964.13,729.63
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,959.42,726.41
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,964.06,729.04
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,958.46,724.77
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,947.12,716.97
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,932.78,707.26
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,913.75,694.43
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,891.96,679.77
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,865.86,662.14
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,837.33,642.8
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,804.6,620.82
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,769.88,597.24
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,731.27,569.08
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,690.56,538.68
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,646.13,504.89
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,600.72,469.47
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,553.06,431.37
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,505.0,391.89
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,455.07,349.96
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,405.47,307.19
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,346.08,257.12
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,298.78,217.08
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,251.04,174.85
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,202.4,132.85
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,155.3,95.55
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,108.28,65.11
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,68.15,54.81
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,66.59,53.64
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,63.61,51.13
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,60.45,48.34
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,53.49,41.96
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,47.2,35.94
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,36.93,26.05
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,26.22,11.69
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,18.11,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,47.22,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,148.86,90.33
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,230.83,183.6
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,208.56,170.84
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,167.31,138.24
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,157.72,129.99
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,142.09,115.54
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,202.92,167.23
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,278.14,229.47
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,314.85,258.49
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,351.47,287.06
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,317.0,257.5
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,294.17,237.27
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,315.29,253.19
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,335.92,268.46
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,460.58,367.21
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,572.49,453.07
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,648.22,509.82
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,710.21,555.87
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,650.23,507.71
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,577.91,450.83
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,551.24,429.46
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,515.29,401.03
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,550.77,428.07
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,575.64,446.82
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,626.39,485.81
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,677.03,523.92
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,682.1,529.0
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,684.18,532.03
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,628.58,489.57
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,576.0,449.25
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,519.07,405.39
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,465.24,363.61
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,450.09,352.56
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,434.04,340.5
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,427.99,336.17
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,418.02,328.19
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,400.74,313.48
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,373.06,288.76
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,337.16,256.59
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,296.75,219.74
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,248.53,175.84
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,195.69,128.36
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,147.85,88.34
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,101.99,57.35
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,53.65,42.11
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,54.04,42.63
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,54.4,43.05
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,54.99,43.57
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,48.8,37.88
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,42.32,31.74
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,34.43,24.02
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,26.19,12.56
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,18.59,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,12.39,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,17.21,6.19
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,21.34,12.01
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,119.65,96.98
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,211.75,177.61
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,231.24,195.04
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,249.51,210.68
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,292.54,246.96
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,336.69,283.4
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,292.72,245.03
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,233.0,193.51
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,209.34,171.41
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,183.52,147.37
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,196.22,157.34
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,208.94,167.24
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,195.68,155.91
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,182.81,145.01
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,251.2,200.27
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,331.1,263.54
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,421.08,334.36
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,509.8,402.71
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,645.66,510.99
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,765.82,604.59
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,820.55,646.86
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,870.12,685.13
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,849.58,668.75
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,827.12,651.31
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,817.47,645.39
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,803.42,635.99
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,790.32,626.82
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,771.91,613.38
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,733.1,584.4
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,692.51,552.39
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,648.94,517.5
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,604.05,480.84
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,557.12,441.92
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,509.45,401.41
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,459.14,357.83
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,408.79,313.18
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,351.18,261.93
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,300.02,215.33
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,248.64,169.16
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,198.87,125.84
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,149.82,87.11
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,103.39,57.77
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,53.65,42.14
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,50.91,39.87
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,57.72,46.05
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,64.28,51.92
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,55.7,44.1
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,49.3,37.97
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,37.2,26.52
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,23.61,11.43
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,17.63,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,53.0,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,151.96,103.25
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,224.1,180.98
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,281.9,234.75
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,345.19,291.31
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,388.28,328.85
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,431.18,364.75
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,470.65,396.28
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,508.74,425.7
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,548.64,455.77
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,587.39,484.22
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,595.39,487.35
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,585.9,477.32
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,621.23,503.13
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,655.74,527.77
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,726.31,580.88
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,783.27,623.22
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,808.34,640.27
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,831.3,655.92
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,866.28,682.13
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,897.06,705.18
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,936.97,734.66
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,968.23,756.71
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,952.1,744.85
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,940.65,736.72
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,921.99,723.33
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,900.56,708.01
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,873.94,688.95
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,844.92,668.13
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,811.32,644.12
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,775.8,618.52
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,737.65,589.51
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,697.52,558.15
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,652.99,523.01
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,607.45,486.22
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,559.26,446.24
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,510.77,405.05
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,460.71,361.77
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,411.12,317.88
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,360.68,272.44
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,306.0,223.26
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,255.66,178.3
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,207.62,136.69
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,160.89,99.8
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,117.59,72.02
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,76.22,62.37
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,71.7,58.56
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,68.97,56.28
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,64.43,52.24
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,57.42,45.8
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,50.08,38.83
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,39.52,28.69
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,29.2,16.19
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,19.54,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.72,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,11.88,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,41.3,25.06
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,67.1,50.63
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,105.71,84.96
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,155.18,128.27
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,166.32,138.17
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,186.45,155.08
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,267.86,223.98
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,341.62,284.99
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,434.17,360.03
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,517.78,426.15
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,566.92,463.13
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,616.38,499.86
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,671.04,539.67
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,711.02,568.25
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,807.63,641.6
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,901.62,707.87
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,937.51,731.13
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,968.72,751.38
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,975.16,754.31
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,978.47,755.36
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,975.69,752.2
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,969.75,747.03
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,958.32,738.76
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,943.85,728.49
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,924.65,714.61
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,902.66,698.86
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,877.32,681.63
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,849.35,662.66
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,817.06,640.31
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,782.36,616.05
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,743.09,588.35
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,702.13,557.27
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,657.97,522.97
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,612.65,486.83
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,552.42,437.94
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,496.02,391.36
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,440.52,345.09
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,392.0,304.2
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,348.42,264.93
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,300.61,221.02
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,253.31,182.18
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,215.66,153.28
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,174.84,121.38
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,137.3,95.97
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,95.93,79.78
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,78.21,64.36
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,72.75,59.67
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,66.99,54.55
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,57.47,45.88
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,47.46,36.56
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,38.36,27.77
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,26.22,14.48
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,17.63,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.81,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.63,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,17.16,7.4
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,26.92,16.94
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,42.32,30.51
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,58.44,44.63
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,90.87,72.71
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,123.68,100.76
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,163.86,134.41
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,196.13,160.86
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,234.29,192.08
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,273.06,223.24
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,287.25,233.3
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,300.8,242.8
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,301.28,241.95
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,301.58,241.04
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,325.47,259.0
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,348.97,276.42
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,363.56,286.76
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,377.83,296.85
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,434.87,340.92
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,502.03,391.51
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,537.1,416.91
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,570.71,441.15
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,606.98,468.1
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,641.14,493.24
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,662.12,508.89
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,674.66,518.59
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,632.71,487.03
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,591.27,455.97
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,561.52,434.04
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,532.6,412.51
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,485.01,376.71
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,443.36,345.14
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,424.92,331.59
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,406.45,317.78
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,374.16,293.2
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,343.16,269.49
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,306.36,241.1
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,271.69,214.3
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,255.13,201.37
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,238.32,188.06
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,225.72,176.14
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,214.18,164.44
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,180.02,130.89
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,130.77,88.54
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,79.72,57.27
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,50.58,39.64
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,48.83,38.21
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,46.98,36.58
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,43.72,33.56
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,40.36,30.25
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,34.49,24.43
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,26.78,15.32
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,19.06,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.72,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
