Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.35
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,4.67
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,7.97
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,20.86,12.44
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,25.98,16.86
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,29.24,19.63
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,32.5,22.36
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,39.5,28.24
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,46.5,34.08
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,61.44,46.58
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,76.41,58.98
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,103.12,81.05
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,130.31,103.25
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,174.25,139.01
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,218.38,174.37
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,267.85,213.66
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,328.77,261.28
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,345.58,273.73
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,361.99,285.97
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,369.43,291.16
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,376.56,296.18
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,432.17,339.32
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,485.9,380.23
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,545.2,425.22
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,594.6,462.19
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,585.49,455.05
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,575.74,447.77
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,537.42,418.72
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,500.68,390.8
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,478.83,374.27
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,457.36,357.9
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,481.61,378.84
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,493.72,389.07
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,499.97,393.54
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,493.09,386.16
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,435.89,338.99
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,388.95,300.52
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,347.81,264.7
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,301.32,223.32
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,254.86,179.9
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,201.59,130.66
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,154.41,91.64
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,112.18,62.85
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,67.51,44.84
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,63.08,50.66
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,61.15,49.09
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,58.89,47.12
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,52.11,40.97
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,45.02,34.33
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,34.0,24.01
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,23.95,13.39
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,13.44,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.86,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,5.24,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,10.2,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,21.35,11.12
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,32.66,21.83
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,48.42,35.74
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,63.87,49.25
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,89.15,71.01
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,114.37,92.37
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,167.04,136.94
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,213.04,175.01
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,228.85,186.97
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,244.73,198.74
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,239.35,192.6
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,222.01,177.02
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,225.49,178.66
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,228.93,180.06
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,271.65,213.12
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,327.17,255.12
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,405.07,313.91
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,482.41,370.63
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,542.71,415.15
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,589.36,449.68
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,647.65,493.54
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,712.67,541.35
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,730.25,554.26
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,745.61,565.97
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,764.25,580.03
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,774.74,588.39
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,780.49,594.08
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,779.99,595.24
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,694.76,530.96
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,616.55,471.4
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,602.19,462.21
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,585.57,450.64
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,594.68,460.1
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,589.21,457.19
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,558.11,432.99
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,521.55,403.26
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,471.29,361.58
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,415.55,314.54
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,364.07,269.28
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,313.08,223.73
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,261.74,178.81
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,212.85,136.95
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,163.24,97.08
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,115.89,65.0
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,65.24,41.02
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,51.7,40.36
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,50.45,39.4
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,49.14,38.28
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,45.57,35.03
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,41.85,31.45
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,36.06,25.76
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,28.31,17.1
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,17.63,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,4.62,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,8.79,1.32
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,12.97,5.28
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,19.0,10.63
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,25.04,15.96
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,40.4,29.24
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,55.79,42.41
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,83.68,66.06
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,112.53,90.16
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,126.46,101.49
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,140.4,112.71
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,180.75,145.78
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,221.37,178.49
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,255.32,205.32
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,302.43,242.19
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,324.95,258.83
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,347.17,275.07
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,360.56,284.4
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,373.71,293.49
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,353.02,276.74
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,322.65,252.73
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,350.4,273.85
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,367.61,286.58
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,398.64,310.67
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,428.6,333.79
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,397.71,310.23
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,367.64,287.34
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,342.81,268.77
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,318.54,250.42
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,276.28,217.76
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,235.94,186.19
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,232.76,183.92
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,229.62,181.63
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,259.54,205.89
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,283.24,225.08
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,288.57,229.53
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,293.0,233.29
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,308.05,245.38
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,310.59,246.67
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,317.61,247.82
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,304.69,229.62
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,262.04,190.96
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,217.37,151.31
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,175.28,118.16
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,136.44,91.62
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,98.91,71.87
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,82.56,68.05
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,72.04,58.89
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,60.89,48.99
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,53.17,42.0
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,45.03,34.43
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,37.18,26.9
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,29.02,18.01
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,17.98,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,7.63,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,25.13,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,68.05,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,150.62,114.89
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,221.71,181.6
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,255.97,213.96
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,290.39,244.94
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,254.72,214.4
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,199.72,166.25
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,209.78,173.79
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,218.27,179.6
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,254.93,209.4
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,291.85,238.89
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,398.13,326.07
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,509.26,414.32
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,696.4,563.25
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,884.1,701.72
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,927.49,730.51
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,966.34,756.86
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,981.53,766.4
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,993.7,774.07
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,911.72,715.28
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,807.08,634.65
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,790.36,620.49
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,763.98,598.98
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,757.33,593.29
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,749.17,586.45
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,774.89,606.86
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,792.19,620.87
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,805.09,632.21
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,811.21,638.35
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,737.02,580.93
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,665.87,525.55
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,608.69,480.38
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,558.9,440.56
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,536.81,424.5
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,512.93,406.24
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,458.87,363.42
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,407.26,322.07
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,336.95,265.86
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,289.23,228.74
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,265.54,210.0
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,242.69,191.85
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,217.35,171.28
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,191.62,150.24
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,182.01,138.4
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,160.73,118.83
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,127.26,97.48
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,105.92,88.59
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,91.6,76.17
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,71.58,58.47
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,60.78,48.75
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,49.4,38.29
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,41.43,30.61
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,30.13,19.12
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,18.2,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,6.67,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,43.26,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,119.12,21.06
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,210.52,162.96
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,303.18,248.65
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,377.56,315.26
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,457.45,384.24
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,522.21,438.48
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,589.61,492.55
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,646.44,535.48
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,700.25,574.87
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,749.16,609.2
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,797.39,642.24
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,837.65,668.86
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,876.24,693.87
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,907.0,713.0
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,927.58,724.89
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,951.03,738.88
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,971.84,750.94
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,987.69,759.59
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,1000.58,766.29
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,1005.75,768.26
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,1007.68,768.19
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,1003.89,764.85
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,996.86,759.45
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,977.68,745.54
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,955.46,729.71
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,923.86,707.43
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,888.0,682.21
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,848.61,653.56
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,808.85,623.88
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,770.92,595.81
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,732.96,567.44
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,709.25,551.16
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,681.03,531.09
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,656.74,513.51
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,625.41,489.6
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,579.54,453.08
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,531.6,413.87
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,481.61,371.84
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,431.41,328.45
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,379.49,282.58
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,321.93,231.66
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,269.68,185.15
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,218.85,140.65
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,168.79,99.78
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,121.21,66.66
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,75.25,45.14
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,50.05,38.87
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,48.67,37.78
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,47.2,36.54
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,44.79,34.34
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,42.34,31.91
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,36.55,26.28
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,30.52,19.57
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,18.33,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,8.58,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,35.37,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,96.03,27.14
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,206.49,161.03
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,320.31,263.54
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,257.01,215.46
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,172.42,145.04
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,125.0,103.59
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,74.52,58.07
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,94.51,74.85
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,114.43,91.33
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,153.06,123.47
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,192.08,155.45
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,253.65,205.51
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,304.92,246.36
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,361.63,291.25
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,418.59,335.46
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,480.97,382.91
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,529.14,418.87
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,575.27,453.24
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,620.76,486.62
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,649.19,506.37
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,687.27,532.76
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,705.02,544.66
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,721.19,555.44
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,739.67,568.71
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,755.89,580.21
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,763.32,585.35
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,763.06,585.16
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,737.87,567.78
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,711.8,549.62
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,649.05,501.94
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,591.86,457.93
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,547.64,425.1
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,504.39,392.77
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,497.13,390.07
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,481.6,379.95
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,507.17,400.92
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,518.9,408.18
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,469.26,365.63
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,419.61,322.21
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,368.73,276.76
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,318.57,231.28
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,261.13,180.05
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,211.96,136.59
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,163.62,96.9
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,118.09,64.94
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,74.97,44.46
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,49.8,38.64
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,48.43,37.55
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,46.97,36.29
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,44.57,34.09
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,42.12,31.67
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,35.87,25.66
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,28.09,17.68
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,17.86,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,8.58,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,64.98,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,153.48,60.17
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,240.96,188.59
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,332.74,272.8
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,271.59,226.85
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,202.36,169.61
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,187.31,156.18
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,177.07,145.62
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,209.52,172.64
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,242.36,199.5
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,236.73,193.38
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,218.09,176.63
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,339.49,277.12
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,439.31,357.9
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,559.2,453.04
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,667.53,537.03
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,711.18,568.23
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,739.81,588.5
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,767.53,608.15
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,793.56,626.47
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,748.58,589.88
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,691.78,544.91
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,614.53,483.02
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,528.65,414.1
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,655.52,515.42
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,774.94,607.53
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,858.82,673.25
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,924.82,719.57
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,897.84,699.73
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,868.3,678.56
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,834.68,654.16
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,798.87,628.13
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,759.5,600.39
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,718.36,569.88
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,674.55,535.57
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,629.41,499.42
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,581.22,460.19
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,532.4,419.42
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,481.81,376.25
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,431.29,332.01
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,379.55,285.64
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,328.5,239.24
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,270.24,187.51
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,220.19,143.26
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,170.95,102.5
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,124.55,69.48
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,80.12,47.59
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,51.93,40.62
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,51.03,39.96
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,50.1,39.2
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,47.43,36.76
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,44.69,34.07
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,38.54,28.13
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.47,19.88
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,19.05,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,41.61,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,110.0,49.64
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,185.44,145.6
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,262.0,215.76
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,286.67,239.94
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,309.71,261.03
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,281.06,236.63
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,245.34,205.04
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,272.75,227.24
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,299.29,248.16
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,439.64,365.23
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,589.71,485.99
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,708.75,580.5
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,828.75,670.26
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,865.82,696.14
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,896.7,717.68
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,886.74,708.29
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,864.98,690.03
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,868.93,690.57
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,867.42,687.16
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,851.35,672.44
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,832.44,655.81
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,850.05,668.68
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,865.18,679.57
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,895.78,703.84
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,921.41,723.08
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,894.18,701.85
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,865.22,678.62
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,822.1,645.62
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,782.06,614.61
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,764.02,602.74
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,744.55,589.32
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,722.63,574.12
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,695.93,554.71
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,660.14,527.1
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,619.75,495.15
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,575.53,458.97
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,528.43,419.43
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,478.42,376.34
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,428.01,331.88
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,374.89,284.62
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,324.23,239.04
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,266.1,188.15
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,216.71,145.42
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,170.1,105.93
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,124.33,71.77
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,83.99,51.26
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,62.11,49.74
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,61.38,49.28
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,60.67,48.73
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,57.26,45.63
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,51.67,40.37
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,43.63,32.7
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,35.27,24.1
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,23.66,3.23
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,12.39,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,48.34,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,117.99,60.42
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,184.92,146.0
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,253.36,208.87
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,310.28,259.98
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,371.04,312.77
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,427.39,360.29
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,486.02,408.2
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,530.68,442.67
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,574.6,475.55
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,619.27,508.49
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,663.6,540.5
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,715.78,577.83
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,761.51,609.38
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,792.91,629.92
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,822.1,648.76
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,849.32,666.14
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,874.13,681.59
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,917.45,710.68
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,958.39,737.81
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,990.77,758.86
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,1018.18,776.48
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,1016.2,773.4
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,1010.95,768.44
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,999.11,759.57
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,984.1,748.69
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,964.57,734.67
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,942.06,718.7
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,915.55,700.13
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,886.36,679.73
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,852.55,656.51
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,816.44,631.52
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,776.12,603.59
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,734.05,573.2
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,688.49,538.41
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,641.65,501.8
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,593.49,463.51
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,544.62,423.54
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,493.28,380.46
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,441.91,336.18
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,389.26,289.77
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,337.28,243.23
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,284.68,196.45
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,226.57,145.95
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,176.16,104.22
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,128.15,69.59
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,81.69,45.56
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,53.37,41.45
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,47.16,36.14
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,45.98,35.2
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,43.49,32.98
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,40.92,30.53
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,35.95,25.74
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,30.82,20.28
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,21.07,3.89
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,14.3,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,76.02,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,171.82,96.02
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,257.8,201.55
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,347.46,280.83
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,419.09,342.84
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,495.86,406.57
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,558.26,456.65
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,619.63,502.76
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,674.22,541.46
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,729.11,579.13
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,776.5,610.18
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,822.98,639.84
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,853.73,657.16
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,890.03,677.96
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,920.32,693.54
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,948.21,707.0
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,969.29,718.56
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,987.47,728.32
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,998.92,733.11
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,1007.13,735.96
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,1006.73,737.05
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,1002.82,735.98
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,973.79,718.4
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,938.7,696.8
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,926.52,690.82
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,911.71,682.69
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,886.46,667.32
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,859.28,650.39
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,797.63,606.13
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,740.35,564.26
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,732.86,561.1
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,719.58,553.22
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,674.76,519.62
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,630.61,486.38
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,624.18,484.33
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,607.4,473.19
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,574.06,446.78
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,536.47,415.99
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,486.17,374.28
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,430.9,327.8
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,379.94,283.44
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,329.97,239.15
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,279.4,194.46
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,230.64,151.96
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,182.63,112.51
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,131.45,74.93
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,87.7,51.57
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,59.59,47.11
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,57.94,45.84
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,56.17,44.37
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,52.52,41.11
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,48.71,37.5
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,40.76,30.05
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,33.52,22.74
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,22.65,6.14
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,13.34,0.0
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
