Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,49.51,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,139.44,50.67
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,227.08,174.91
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,300.84,242.91
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,382.27,312.9
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,447.98,368.05
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,517.7,424.04
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,576.43,468.99
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,633.91,510.25
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,685.58,546.36
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,737.38,581.71
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,782.68,611.79
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,827.04,640.77
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,856.6,658.87
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,891.84,680.86
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,920.81,698.23
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,947.52,714.04
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,968.32,725.17
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,986.25,734.47
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,997.44,739.86
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,1005.46,743.34
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,1010.54,744.75
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,1012.53,744.3
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,1009.42,741.28
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,1003.23,736.41
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,992.02,728.7
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,977.83,719.17
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,958.89,706.6
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,937.21,692.29
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,912.87,676.49
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,885.99,658.97
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,856.09,639.58
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,823.76,618.39
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,786.03,594.11
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,746.5,568.21
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,704.1,538.31
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,660.42,506.05
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,614.48,471.24
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,567.81,434.87
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,518.8,395.77
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,469.66,355.4
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,419.21,312.58
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,369.27,269.25
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,319.03,225.62
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,263.24,177.43
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,214.2,135.36
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,167.36,97.53
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,121.61,65.67
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,78.99,44.61
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,48.36,36.84
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,47.64,36.38
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,46.05,35.07
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,44.39,33.6
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,40.91,30.35
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,37.32,26.8
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,30.68,20.14
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,22.24,6.21
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,15.73,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,44.43,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,134.11,51.68
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,216.73,167.45
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,290.09,235.22
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,370.91,305.44
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,436.93,361.6
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,507.06,418.8
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,566.02,464.57
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,623.55,506.08
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,676.98,543.76
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,730.67,580.64
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,776.14,610.44
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,820.79,639.09
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,858.06,663.27
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,885.96,680.84
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,915.68,699.07
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,943.18,715.67
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,964.94,729.17
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,984.0,740.95
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,996.77,748.76
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,1006.55,754.74
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,1011.64,757.72
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,1013.67,758.81
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,972.04,731.31
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,924.46,699.78
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,940.93,711.57
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,949.58,717.56
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,906.96,688.25
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,868.01,661.69
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,841.36,642.56
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,813.76,622.36
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,790.92,606.71
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,766.43,589.6
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,734.63,567.35
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,701.32,543.59
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,679.47,529.57
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,651.63,510.15
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,613.42,480.68
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,570.49,446.61
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,521.87,406.73
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,472.7,365.31
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,422.22,321.5
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,371.99,276.98
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,321.64,232.23
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,265.75,182.88
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,217.07,140.52
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,171.34,103.09
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,125.61,70.02
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,82.05,47.1
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,49.36,38.27
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,48.32,37.48
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,46.76,36.17
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,45.15,34.69
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,41.71,31.42
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,38.16,27.85
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,31.55,21.16
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,23.04,7.6
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,16.68,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,52.88,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,143.96,58.85
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,232.08,181.06
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,304.79,250.05
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,384.78,321.81
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,450.68,380.24
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,520.54,440.08
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,577.96,487.53
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,633.88,531.24
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,666.38,555.14
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,692.22,573.36
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,676.19,558.38
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,645.58,529.99
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,663.69,541.28
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,678.57,549.81
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,706.98,569.57
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,733.69,587.82
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,759.0,605.37
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,782.69,621.64
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,817.19,646.71
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,850.17,670.43
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,907.17,714.46
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,959.58,752.67
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,962.54,753.69
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,957.3,749.16
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,971.06,759.06
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,990.18,772.82
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,971.56,759.36
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,950.14,744.11
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,924.28,725.66
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,895.95,705.4
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,864.46,682.78
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,830.79,658.47
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,789.51,628.2
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,747.59,596.89
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,701.23,560.01
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,654.27,522.18
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,610.1,486.63
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,564.42,448.99
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,522.07,412.83
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,474.69,371.72
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,425.35,327.96
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,375.45,282.82
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,325.46,237.46
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,269.89,187.6
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,220.38,143.7
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,173.04,104.14
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,127.37,71.17
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,84.94,49.08
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,51.09,39.91
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,50.52,39.54
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,47.45,36.87
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,44.17,33.9
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,40.68,30.59
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,37.06,26.97
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,30.25,20.16
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,23.83,8.83
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,16.68,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,35.96,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,121.75,51.23
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,198.11,154.7
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,245.1,201.28
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,296.49,248.67
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,308.87,260.86
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,304.59,257.75
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,396.27,335.61
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,481.97,406.89
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,523.57,439.66
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,564.9,471.61
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,566.98,469.52
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,549.55,452.27
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,590.76,483.24
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,631.44,513.16
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,634.03,512.04
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,633.95,509.05
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,638.17,509.75
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,640.17,508.82
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,660.9,523.18
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,680.36,536.46
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,712.62,560.4
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,743.57,583.13
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,761.04,595.46
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,776.77,606.53
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,784.62,612.4
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,795.56,620.47
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,826.72,645.67
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,853.19,667.09
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,834.64,654.23
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,816.01,641.35
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,755.99,594.59
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,697.11,548.5
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,691.01,545.6
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,680.05,538.46
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,666.32,530.0
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,646.95,516.19
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,615.95,491.13
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,578.48,460.11
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,529.68,418.81
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,480.58,376.32
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,429.83,331.59
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,379.58,286.4
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,328.75,240.31
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,272.42,189.76
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,222.87,145.83
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,175.58,106.24
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,129.7,72.9
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,87.11,50.34
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,52.1,40.9
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,51.96,40.93
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,50.58,39.76
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,49.17,38.46
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,45.05,34.56
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,40.74,30.31
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,32.24,21.98
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,24.62,10.02
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,17.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,14.43,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,41.25,14.26
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,74.03,54.51
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,115.59,92.08
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,159.58,131.27
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,129.25,106.39
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,99.61,80.97
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,78.0,61.93
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,59.53,45.26
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,109.9,87.93
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,162.67,131.84
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,234.15,191.05
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,297.59,242.59
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,398.31,324.28
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,487.56,395.14
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,516.13,415.88
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,544.0,436.08
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,528.15,421.85
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,510.97,406.77
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,489.71,388.34
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,454.84,359.57
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,492.39,388.41
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,529.11,416.2
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,587.86,461.24
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,633.78,496.18
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,639.64,500.2
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,644.4,503.58
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,730.53,573.35
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,799.25,628.8
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,843.61,665.15
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,873.91,687.46
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,840.69,663.16
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,808.53,639.88
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,771.86,612.95
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,733.76,583.69
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,692.61,551.51
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,650.52,518.04
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,606.49,482.53
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,562.06,445.95
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,514.37,406.15
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,467.1,365.79
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,419.45,324.18
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,367.52,278.55
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,319.29,235.73
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,273.01,194.46
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,227.49,154.79
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,184.78,119.52
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,143.15,89.37
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,105.36,68.65
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,77.51,63.42
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,75.18,61.57
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,70.23,57.26
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,65.0,52.55
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,57.12,45.27
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,48.88,37.44
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,38.23,27.12
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,25.32,11.04
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,16.68,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,11.9,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,38.26,13.28
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,71.69,52.71
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,111.26,88.5
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,152.83,125.56
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,258.74,217.66
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,377.65,318.81
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,471.06,397.07
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,577.69,483.76
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,633.35,526.79
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,689.8,568.57
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,739.65,604.45
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,789.23,639.5
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,830.32,667.64
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,870.19,694.52
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,897.72,711.95
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,928.54,731.7
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,954.92,749.49
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,978.94,765.66
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,997.42,778.17
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,1004.63,782.81
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,1011.5,786.98
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,1015.36,789.16
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,1014.67,788.6
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,1010.92,786.02
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,1001.7,778.85
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,989.49,769.71
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,972.02,757.06
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,951.75,742.53
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,925.81,723.68
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,897.51,703.19
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,865.82,680.37
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,832.12,656.04
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,795.11,629.18
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,756.3,600.87
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,707.65,562.75
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,659.12,524.14
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,614.24,488.07
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,568.76,450.75
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,525.12,414.31
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,483.23,377.82
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,432.95,333.68
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,377.29,284.51
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,326.49,238.72
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,276.85,193.74
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,227.88,150.25
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,180.98,110.79
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,134.72,76.78
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,86.09,48.38
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,53.38,41.92
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,52.55,41.33
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,50.81,39.84
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,48.98,38.18
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,44.84,34.3
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,40.52,30.05
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,32.17,21.94
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,24.55,11.0
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,17.63,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,41.33,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,125.75,57.12
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,200.35,155.99
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,219.87,179.22
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,240.19,199.71
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,187.92,156.11
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,107.86,86.48
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,149.88,122.11
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,185.21,151.51
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,238.99,196.2
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,294.29,241.3
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,353.3,288.05
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,400.2,324.42
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,432.99,348.84
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,465.29,372.62
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,499.71,398.02
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,533.76,422.85
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,538.58,424.37
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,542.15,425.11
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,561.59,438.53
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,580.21,451.21
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,629.1,488.11
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,688.15,531.56
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,657.42,507.41
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,617.33,476.95
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,568.12,438.35
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,512.69,395.0
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,541.74,417.15
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,573.15,440.53
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,579.26,445.54
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,584.07,449.69
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,560.65,432.24
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,537.58,415.09
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,485.9,376.15
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,439.94,341.23
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,505.27,397.08
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,556.87,439.79
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,567.63,447.73
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,567.71,446.29
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,519.77,406.3
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,471.49,365.22
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,422.28,322.41
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,373.58,279.17
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,323.69,234.71
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,268.03,185.44
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,219.15,142.26
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,172.01,102.65
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,126.34,68.83
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,83.17,44.73
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,49.12,37.92
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,48.01,37.09
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,41.43,31.33
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,39.12,29.26
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,36.22,26.54
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,33.2,23.55
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,28.7,18.94
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,24.08,11.06
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,17.16,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,17.58,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,28.52,8.85
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,33.08,21.15
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,55.23,40.74
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,77.08,59.96
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,110.4,88.9
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,138.83,113.45
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,215.85,179.53
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,286.91,239.63
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,419.47,350.5
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,563.82,467.03
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,619.56,509.93
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,676.53,553.39
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,706.67,574.45
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,734.88,593.95
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,752.56,604.81
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,767.32,613.52
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,775.39,616.72
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,780.41,617.76
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,829.59,654.34
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,877.57,689.44
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,920.82,721.84
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,959.27,750.11
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,944.16,737.59
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,926.1,722.71
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,921.8,719.7
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,914.97,714.82
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,808.04,632.66
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,700.16,548.69
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,729.2,572.3
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,751.44,590.26
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,777.8,613.38
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,793.84,628.39
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,737.42,584.38
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,686.5,544.28
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,636.23,504.58
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,589.07,466.96
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,538.99,427.23
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,498.16,394.37
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,463.46,366.44
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,428.66,337.91
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,388.76,304.52
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,352.35,272.96
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,314.3,239.86
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,275.35,205.61
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,235.36,171.81
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,197.65,141.07
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,159.68,111.69
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,122.7,87.08
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,103.19,85.85
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,95.75,79.57
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,85.9,70.99
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,75.67,61.87
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,65.34,52.45
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,50.68,38.98
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,37.49,26.56
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,24.07,11.44
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,15.25,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,27.37,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,93.06,42.24
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,162.63,126.5
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,232.23,190.25
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,311.11,260.07
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,366.67,308.71
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,430.55,362.37
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,466.63,391.66
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,507.23,423.37
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,560.7,464.48
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,621.69,509.97
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,666.99,542.43
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,711.91,573.5
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,746.88,596.78
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,779.98,618.39
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,817.22,642.71
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,852.89,665.5
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,905.56,700.55
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,952.47,730.94
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,974.45,743.91
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,1003.72,762.05
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,1009.04,764.35
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,1011.34,764.94
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,1009.07,763.09
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,1003.74,759.29
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,992.44,752.14
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,978.18,743.04
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,959.6,730.84
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,938.25,716.91
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,912.62,700.86
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,884.59,682.89
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,853.02,662.41
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,819.37,640.05
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,782.19,614.28
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,743.31,586.95
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,702.12,556.62
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,659.59,523.6
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,614.0,487.29
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,567.66,449.48
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,520.09,409.73
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,472.2,368.7
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,422.79,325.25
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,373.78,281.3
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,324.11,236.68
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,275.39,192.55
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,226.71,149.07
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,172.51,103.19
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,126.73,68.78
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,83.47,44.0
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,47.07,36.24
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,46.26,35.66
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,44.12,33.83
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,38.2,28.53
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,35.67,26.13
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,33.06,23.5
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,28.07,18.5
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,22.88,10.9
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,16.68,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,58.02,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,149.59,70.99
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,235.04,183.56
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,303.83,248.19
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,379.66,315.37
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,344.63,288.62
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,289.87,243.29
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,276.64,230.57
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,231.35,190.68
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,308.32,254.28
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,376.87,309.48
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,475.96,388.37
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,581.34,469.45
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,676.41,541.73
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,782.87,618.94
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,747.46,588.1
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,712.06,557.12
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,655.31,510.74
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,594.41,461.12
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,651.02,501.97
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,693.07,531.23
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,655.4,501.85
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,629.2,480.95
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,604.35,461.4
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,579.11,441.56
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,552.48,421.77
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,535.18,408.64
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,513.55,392.42
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,492.26,376.44
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,477.12,365.36
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,462.2,354.39
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,443.87,340.92
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,425.95,327.8
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,428.43,330.34
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,430.06,332.16
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,476.97,371.62
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,514.45,402.5
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,551.4,433.03
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,575.02,450.97
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,527.3,411.47
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,479.33,370.98
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,429.92,328.11
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,380.99,284.79
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,331.21,240.51
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,275.87,191.6
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,227.76,149.18
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,181.73,110.53
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,136.53,76.95
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,94.39,53.0
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,52.01,40.31
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,51.49,40.03
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,49.7,38.55
