Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,47.81,36.89
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,44.5,33.81
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,41.09,30.43
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,33.25,22.89
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,26.09,13.45
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,19.06,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,60.76,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,155.65,73.99
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,245.21,190.24
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,262.34,212.47
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,277.48,228.95
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,194.21,160.77
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,87.11,68.35
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,113.42,90.61
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,139.92,112.47
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,199.18,161.24
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,250.75,202.68
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,310.69,250.38
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,385.64,308.51
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,452.94,360.21
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,521.9,412.14
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,649.62,509.35
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,783.51,606.95
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,897.21,686.56
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,993.74,750.44
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,943.57,714.7
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,883.23,672.18
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,748.16,571.07
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,593.24,452.98
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,568.18,434.18
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,533.47,407.65
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,527.79,403.35
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,521.85,398.76
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,524.53,400.91
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,526.61,402.6
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,524.32,401.23
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,521.53,399.59
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,508.65,390.68
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,495.76,381.73
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,525.52,406.56
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,547.33,424.94
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,590.13,461.24
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,618.82,485.59
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,606.57,477.22
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,582.57,458.52
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,534.15,418.42
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,485.45,377.11
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,435.67,333.67
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,386.25,289.64
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,335.84,244.53
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,286.43,199.98
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,229.96,150.42
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,182.17,109.92
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,135.83,75.14
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,92.38,50.14
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,53.3,41.63
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,47.8,36.92
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,46.21,35.6
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,44.53,34.1
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,41.9,31.61
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,39.22,28.89
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,33.61,23.28
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,26.09,13.74
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,19.06,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,49.48,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,144.17,68.46
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,228.58,178.58
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,304.79,249.19
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,388.49,322.99
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,455.18,380.86
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,525.93,439.91
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,587.18,488.94
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,647.24,534.18
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,699.32,572.02
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,751.54,609.03
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,797.07,640.53
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,834.42,665.54
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,872.6,691.1
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,909.07,715.21
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,938.56,734.3
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,965.8,751.8
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,986.95,765.38
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,1005.3,777.09
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,1016.71,783.66
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,1025.08,788.25
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,1030.75,790.51
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,1033.3,790.73
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,1031.18,788.25
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,1025.89,783.71
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,1013.52,774.34
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,998.13,763.02
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,978.9,749.45
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,956.86,733.98
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,930.91,716.35
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,902.51,696.92
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,869.56,673.88
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,834.73,649.38
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,730.96,572.67
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,638.34,499.31
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,528.28,412.98
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,439.66,342.11
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,439.65,345.21
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,432.44,341.08
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,463.74,364.96
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,483.98,377.03
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,434.51,333.57
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,385.47,289.78
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,335.8,245.45
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,280.44,196.27
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,231.12,152.4
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,183.63,112.03
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,137.78,77.43
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,94.83,52.34
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,54.78,42.95
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,48.43,37.5
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,47.28,36.57
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,46.08,35.52
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,42.67,32.34
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,39.12,28.86
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,33.51,23.27
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,26.06,13.97
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,19.06,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,6.67,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,40.64,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,130.14,61.29
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,209.61,164.16
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,224.46,184.03
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,240.52,201.35
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,156.64,130.88
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,53.93,40.68
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,63.73,49.05
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,73.87,57.54
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,118.96,95.59
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,165.07,133.79
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,173.34,139.93
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,181.56,146.0
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,178.45,142.74
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,175.47,139.64
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,202.9,161.46
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,230.36,182.99
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,272.87,216.35
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,328.08,259.04
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,368.84,290.04
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,409.13,320.3
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,405.69,316.86
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,402.13,313.57
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,430.98,335.42
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,459.04,356.41
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,492.6,381.58
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,524.9,405.63
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,528.89,408.5
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,532.2,411.02
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,524.84,405.52
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,517.23,399.9
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,518.32,401.24
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,517.36,401.05
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,540.67,420.15
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,559.9,435.81
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,576.55,451.24
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,582.69,457.87
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,588.13,463.66
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,584.47,460.48
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,535.11,419.6
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,485.48,377.63
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,435.62,334.33
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,386.12,290.39
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,335.81,245.32
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,286.7,200.98
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,230.73,151.9
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,183.62,111.91
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,137.63,77.21
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,94.84,52.12
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,49.75,38.56
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,49.85,38.8
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,48.76,37.91
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,47.64,36.91
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,44.75,34.19
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,41.8,31.22
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,34.38,24.04
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,27.66,15.39
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,20.02,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,6.67,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,38.65,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,127.08,59.1
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,205.64,160.46
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,215.4,176.12
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,233.8,195.34
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,143.46,119.57
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,29.69,19.86
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,33.88,23.45
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,38.08,26.97
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,50.67,37.57
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,63.28,48.08
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,68.43,52.22
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,73.59,56.33
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,75.95,58.1
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,78.31,59.88
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,85.35,65.55
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,92.51,71.29
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,105.0,81.37
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,117.48,91.38
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,130.93,102.22
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,144.36,112.99
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,144.77,113.12
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,145.18,113.27
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,151.28,118.05
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,157.34,122.79
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,175.21,137.11
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,192.9,151.23
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,201.41,157.96
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,209.77,164.59
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,228.23,179.23
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,246.38,193.56
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,264.64,207.99
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,282.51,222.08
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,291.22,229.08
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,299.58,235.83
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,358.44,285.76
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,410.37,328.71
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,500.44,401.54
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,574.53,458.32
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,527.57,418.45
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,480.17,377.62
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,431.09,334.41
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,382.45,290.72
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,289.8,217.71
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,241.91,184.02
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,213.94,164.38
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,195.9,154.5
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,172.86,133.02
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,142.25,107.57
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,111.89,93.79
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,96.97,80.92
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,84.63,70.14
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,67.25,54.65
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,61.05,48.92
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,50.0,38.65
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,37.89,27.23
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,26.5,14.77
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,17.16,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.77,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,32.35,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,116.8,53.16
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,190.38,147.4
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,209.69,169.97
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,231.0,191.15
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,158.5,131.12
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,65.08,50.01
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,84.52,66.52
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,103.9,82.64
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,151.78,122.63
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,211.64,171.5
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,244.23,197.19
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,276.93,222.63
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,314.1,251.38
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,351.34,279.75
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,438.68,347.15
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,513.07,402.81
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,633.75,493.64
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,755.63,581.72
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,864.18,660.66
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,963.3,727.08
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,995.04,746.94
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,1016.08,760.39
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,1014.03,758.87
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,1008.91,755.63
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,998.3,749.31
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,984.75,741.04
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,966.49,729.7
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,945.56,716.5
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,867.77,664.08
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,784.14,602.84
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,705.47,543.63
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,631.96,487.05
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,627.58,485.65
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,620.17,481.36
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,624.54,487.41
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,620.14,486.04
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,605.04,475.81
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,584.66,460.03
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,537.62,421.63
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,485.86,378.68
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,417.62,322.02
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,351.68,266.96
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,263.58,198.53
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,203.2,154.93
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,185.29,142.88
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,174.47,137.78
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,162.25,125.82
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,150.94,116.33
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,114.64,95.89
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,98.27,81.81
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,86.29,71.4
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,73.78,60.31
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,62.12,49.73
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,50.04,38.59
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,38.29,27.53
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,27.28,15.48
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,15.99,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,8.63,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,12.68,0.68
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,16.69,7.87
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,25.98,16.18
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,35.29,24.37
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,49.27,36.47
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,64.03,49.09
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,86.85,68.39
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,109.71,87.45
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,150.24,121.2
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,191.31,154.8
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,233.31,188.55
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,264.73,213.29
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,268.68,215.31
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,272.43,217.25
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,291.47,231.57
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,310.3,245.56
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,378.22,298.48
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,446.2,350.13
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,526.61,410.01
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,592.6,457.92
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,611.26,469.82
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,628.96,481.22
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,624.22,476.24
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,618.74,470.96
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,658.51,499.98
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,702.52,531.11
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,738.69,558.89
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,774.95,586.23
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,822.41,623.73
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,859.71,650.69
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,831.41,631.32
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,801.12,611.06
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,771.0,590.47
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,737.99,567.5
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,699.38,539.36
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,659.29,509.53
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,618.8,478.9
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,576.07,445.66
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,529.35,408.13
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,482.31,369.34
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,433.5,328.16
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,385.14,286.37
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,329.65,238.57
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,281.36,195.92
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,233.6,154.31
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,187.92,116.02
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,143.04,82.18
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,95.66,52.52
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,55.68,43.6
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,52.61,41.08
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,50.89,39.66
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,49.07,38.06
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,45.4,34.67
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,41.56,30.95
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,34.3,23.96
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,27.59,15.78
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,17.25,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,46.4,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,135.07,59.82
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,215.0,166.02
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,229.65,185.65
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,242.1,199.78
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,154.62,127.79
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,38.07,26.9
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,45.53,33.3
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,52.99,39.53
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,74.01,57.04
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,96.18,75.23
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,112.86,88.65
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,129.51,101.89
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,156.94,123.84
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,184.47,145.55
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,234.01,184.65
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,296.51,232.96
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,396.19,310.25
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,510.2,395.28
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,583.69,448.41
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,669.2,508.89
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,649.21,492.71
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,640.78,485.43
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,654.28,494.99
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,666.63,503.59
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,695.72,524.58
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,714.09,538.0
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,698.53,526.76
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,682.29,515.26
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,655.33,496.16
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,632.0,479.52
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,603.61,459.34
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,575.9,439.47
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,535.28,409.74
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,496.52,381.19
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,503.71,389.7
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,502.35,390.86
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,546.53,426.77
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,576.76,449.46
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,529.71,410.96
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,482.43,371.67
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,433.66,330.13
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,385.37,288.04
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,330.03,240.13
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,281.8,197.29
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,233.18,154.55
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,186.54,115.09
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,141.68,80.99
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,99.81,55.71
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,54.23,42.44
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,50.33,39.16
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,48.89,37.99
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,47.39,36.65
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,43.63,33.18
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,39.68,29.37
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,30.63,20.87
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,23.19,12.5
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,13.06,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,15.15,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,59.29,22.75
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,98.41,74.21
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,153.93,124.61
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,224.74,187.04
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,135.9,112.84
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,25.97,16.66
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,34.35,23.86
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,42.74,30.95
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,64.67,49.42
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,87.14,68.1
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,89.36,69.65
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,91.65,71.27
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,102.78,80.2
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,113.89,89.03
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,130.37,102.2
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,146.85,115.24
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,182.98,144.11
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,219.19,172.63
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,250.4,196.83
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,281.47,220.66
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,272.78,213.43
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,264.22,206.48
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,274.71,214.39
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,285.04,222.12
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,296.16,230.56
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,307.08,238.84
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,310.17,241.13
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,313.11,243.36
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,340.95,264.86
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,369.73,286.9
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,388.35,301.33
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,405.91,314.98
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,397.22,308.69
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,388.53,302.49
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,412.45,324.72
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,428.89,340.12
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,512.4,407.23
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,579.88,458.53
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,532.21,419.03
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,484.33,378.7
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,435.01,335.81
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,386.12,292.37
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,336.92,248.44
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,282.17,199.69
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,233.55,156.24
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,186.89,116.16
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,141.42,81.01
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,98.73,54.67
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,58.07,46.17
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,48.11,37.47
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,46.57,36.18
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,44.93,34.72
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,41.9,31.88
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,38.77,28.76
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,33.14,23.19
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,27.28,15.89
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,16.38,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,48.13,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,63.02,23.76
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,60.71,43.88
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,40.71,29.06
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,16.55
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,29.23,19.49
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,32.48,22.33
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,40.87,29.5
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,49.26,36.58
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,72.14,55.85
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,96.19,75.84
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,111.36,88.17
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,126.49,100.34
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,139.01,110.29
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,151.53,120.18
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,184.88,147.05
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,218.35,173.65
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,245.31,194.72
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,272.17,215.53
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,291.85,230.56
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,311.37,245.43
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,310.85,244.58
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,310.33,243.83
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,310.78,243.9
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,311.2,243.97
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,332.76,260.69
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,353.93,277.03
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,382.3,298.93
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,403.07,314.95
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,418.19,326.69
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,432.48,337.81
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,436.33,341.02
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,439.58,343.82
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,439.72,344.19
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,439.13,344.01
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,457.77,361.22
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,466.37,369.93
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,514.03,409.57
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,549.05,436.74
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,527.19,416.92
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,495.42,388.29
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,444.9,344.01
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,394.72,299.13
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,343.67,253.02
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,293.55,207.39
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,244.01,162.88
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,189.12,115.84
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,141.55,78.88
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,96.6,50.99
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,54.32,42.72
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,49.16,38.29
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,47.14,36.57
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,41.0,31.09
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,38.59,28.83
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,36.12,26.34
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,31.74,21.92
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,27.27,15.92
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,17.86,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,18.58,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,18.6,2.75
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,4.85
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,11.54
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,18.12
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,34.35,23.85
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,40.87,29.49
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,52.52,39.43
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,64.2,49.25
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,91.18,71.84
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,118.77,94.61
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,133.28,106.26
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,147.78,117.8
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,140.02,110.96
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,132.64,104.52
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,148.1,116.84
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,163.57,129.04
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,195.86,154.77
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,228.16,180.18
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,271.83,214.42
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,326.8,256.91
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,377.2,295.38
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,426.84,332.7
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,502.3,390.29
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,585.55,452.17
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,621.26,478.55
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,655.09,503.58
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,716.1,551.05
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,770.0,592.58
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,836.51,646.5
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,886.44,683.73
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,871.25,673.77
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,851.33,660.86
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,814.48,635.48
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,775.69,608.51
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,733.66,578.45
