Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,639.44,493.35
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,651.59,500.13
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,666.57,509.23
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,680.15,517.31
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,683.7,518.98
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,685.92,519.85
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,647.12,490.62
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,618.94,468.94
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,607.01,460.16
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,594.64,450.96
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,568.62,431.83
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,538.31,409.6
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,518.26,394.93
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,498.59,380.46
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,480.33,367.28
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,462.43,354.31
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,438.03,336.49
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,414.34,319.12
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,434.11,337.68
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,446.87,349.83
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,524.39,411.14
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,586.28,457.19
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,538.53,418.22
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,490.52,378.6
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,442.21,337.51
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,388.52,291.41
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,338.8,247.92
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,290.3,204.94
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,241.88,162.35
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,195.51,122.93
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,149.84,87.69
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,101.6,56.21
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,61.26,48.7
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,53.77,42.28
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,51.74,40.59
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,49.57,38.68
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,45.5,34.92
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,41.21,30.8
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,34.78,24.57
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,26.66,15.73
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,16.74,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,7.63,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,21.31,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,88.96,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,156.65,115.81
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,173.56,138.31
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,192.16,157.01
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,138.63,113.06
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,65.46,49.95
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,93.14,73.33
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,120.88,96.3
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,145.1,116.05
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,169.43,135.58
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,180.75,144.15
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,192.13,152.71
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,206.55,163.66
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,220.97,174.53
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,280.43,220.99
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,328.87,257.88
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,369.22,288.06
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,409.29,317.64
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,422.68,326.54
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,435.62,335.24
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,441.26,338.85
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,446.6,342.33
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,413.18,316.85
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,380.36,291.87
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,386.97,296.93
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,393.24,301.57
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,410.62,314.69
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,427.22,327.17
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,435.91,333.91
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,443.94,340.23
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,445.79,342.11
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,447.1,343.63
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,434.33,334.55
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,421.63,325.54
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,456.02,354.43
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,480.13,374.66
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,524.16,409.96
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,553.52,432.26
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,511.02,398.2
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,468.61,363.73
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,424.36,326.84
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,381.37,290.32
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,337.16,252.41
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,293.91,214.94
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,251.76,178.61
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,210.08,143.74
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,168.7,111.73
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,129.52,85.81
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,93.14,76.71
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,82.67,67.79
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,74.78,61.0
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,66.43,53.63
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,57.56,45.61
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,48.24,36.99
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,37.25,26.7
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,25.78,14.99
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,15.47,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,5.72,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.91,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,8.34,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,5.9
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,60.14,44.82
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,113.58,91.36
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,94.63,75.64
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,67.02,51.53
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,108.12,86.57
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,145.64,118.07
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,183.48,149.04
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,221.36,179.45
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,224.48,180.78
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,215.61,172.53
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,232.46,185.37
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,249.2,197.96
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,287.22,227.28
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,312.78,246.49
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,371.61,292.03
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,430.44,336.66
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,478.94,372.77
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,539.89,417.49
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,492.15,380.4
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,457.43,353.24
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,438.78,338.46
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,420.27,323.73
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,514.34,395.47
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,595.79,455.99
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,700.25,535.95
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,796.36,607.73
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,805.12,614.56
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,808.23,617.97
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,814.8,625.08
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,813.52,625.27
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,789.6,608.67
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,764.92,591.66
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,719.59,558.47
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,674.1,524.03
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,630.07,490.14
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,582.27,452.7
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,535.1,414.77
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,487.67,375.64
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,435.64,332.18
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,381.87,286.85
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,340.7,249.94
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,293.16,207.33
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,245.43,165.18
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,198.56,125.1
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,147.37,85.55
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,104.56,58.72
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,64.48,51.27
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,57.58,45.41
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,56.13,44.25
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,54.62,42.94
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,50.8,39.43
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,45.29,34.24
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,37.36,26.67
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,29.12,17.55
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,18.0,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.52
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.29,7.08
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,21.32,12.42
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,24.58,15.34
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,27.83,18.18
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,34.35,23.73
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,40.87,29.22
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,62.33,47.24
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,84.25,65.41
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,111.34,87.66
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,138.6,109.72
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,196.36,156.86
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,267.12,213.32
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,350.17,278.99
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,448.16,354.31
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,465.88,366.43
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,483.08,378.47
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,469.13,366.32
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,468.24,364.09
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,485.04,376.08
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,501.3,387.57
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,572.91,441.32
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,631.31,484.37
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,686.21,524.98
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,729.45,556.9
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,777.61,593.89
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,816.21,623.65
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,754.4,576.97
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,693.17,530.98
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,657.67,504.54
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,623.07,478.48
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,685.44,529.92
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,734.5,569.41
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,714.08,554.24
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,687.81,534.6
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,642.12,499.3
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,595.45,462.5
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,546.99,423.27
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,498.13,382.71
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,447.22,339.59
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,396.58,295.64
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,346.17,251.25
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,296.61,207.03
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,246.73,162.99
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,191.38,116.13
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,143.49,79.13
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,98.3,50.96
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,55.46,43.29
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,48.2,37.08
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,46.99,36.1
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,41.66,31.39
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,38.46,28.46
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,35.11,25.24
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,30.68,20.85
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.14,15.09
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.25,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,36.11,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,126.0,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,224.54,164.5
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,243.02,194.48
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,260.16,213.66
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,168.17,138.89
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,58.05,43.79
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,76.97,59.86
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,95.84,75.53
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,149.32,120.24
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,215.1,173.82
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,279.04,225.03
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,344.37,275.96
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,399.89,317.34
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,442.21,347.84
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,514.87,401.67
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,603.54,464.73
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,622.0,475.18
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,638.95,485.17
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,595.94,451.34
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,564.88,426.25
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,548.79,413.9
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,520.46,392.75
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,508.35,383.33
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,496.1,373.72
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,526.14,395.98
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,562.27,422.05
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,595.31,446.38
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,626.17,469.0
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,658.29,493.49
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,683.25,512.8
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,717.76,541.63
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,741.06,562.07
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,759.07,579.02
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,765.44,585.17
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,724.69,557.23
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,682.37,525.91
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,636.27,490.83
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,589.17,454.11
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,540.75,415.45
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,491.82,375.29
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,441.53,332.83
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,391.44,289.52
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,340.74,244.98
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,290.84,200.65
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,240.87,156.84
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,192.56,115.98
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,145.09,79.66
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,92.86,46.02
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,52.96,40.76
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,49.69,38.09
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,54.32,42.27
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,64.07,50.85
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,56.27,43.87
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,50.79,38.72
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,39.08,27.9
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,27.03,15.64
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,16.22,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,5.72,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.77,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,28.81,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,63.26,42.34
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,97.02,74.47
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,132.32,105.75
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,151.05,122.51
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,169.54,138.46
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,142.99,115.82
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,117.32,93.37
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,177.95,143.59
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,232.46,187.69
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,185.31,148.65
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,141.34,112.21
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,160.46,126.96
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,185.45,146.13
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,210.53,165.64
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,235.58,184.91
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,213.86,167.08
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,192.6,149.75
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,263.86,206.58
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,338.37,264.44
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,500.21,388.19
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,671.39,512.83
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,734.02,559.24
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,804.27,610.7
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,863.75,655.34
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,917.74,694.14
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,923.7,697.99
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,924.9,699.0
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,897.47,680.47
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,868.05,660.93
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,840.09,642.36
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,809.86,621.99
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,779.45,601.52
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,745.32,578.14
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,705.2,550.02
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,663.58,518.31
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,619.13,483.78
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,573.75,447.64
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,526.78,409.38
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,479.48,369.82
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,422.44,321.91
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,372.32,279.33
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,323.72,238.82
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,283.22,205.38
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,237.63,164.0
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,187.59,119.44
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,144.66,83.98
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,92.92,47.73
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,52.35,40.29
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,46.49,35.32
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,44.81,33.93
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,39.24,29.05
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,37.18,27.13
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,35.1,25.03
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,29.78,19.89
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,24.22,13.33
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,15.78,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,7.63,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,37.07,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,99.1,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,164.77,118.04
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,211.11,168.72
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,261.76,215.25
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,218.57,181.24
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,147.4,121.22
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,134.61,109.5
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,118.59,94.39
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,157.37,126.7
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,207.67,167.87
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,249.77,201.75
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,292.33,235.47
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,314.61,252.24
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,336.6,268.67
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,353.78,281.04
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,370.55,293.02
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,425.18,335.41
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,493.7,387.53
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,558.45,436.72
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,622.83,484.84
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,649.61,503.9
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,686.67,530.33
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,741.97,572.03
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,803.29,617.18
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,819.47,630.65
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,832.47,642.01
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,840.14,647.69
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,845.17,651.48
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,827.77,639.11
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,808.52,625.43
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,764.19,590.92
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,719.87,556.41
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,727.09,566.19
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,726.61,569.38
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,691.79,543.56
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,653.97,514.97
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,602.26,474.16
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,555.2,436.31
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,525.34,412.03
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,487.37,379.57
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,437.15,335.86
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,387.99,292.26
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,331.09,242.9
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,283.84,201.13
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,234.91,156.52
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,191.82,117.97
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,137.5,75.12
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,92.23,46.55
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,49.96,38.48
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,44.25,33.59
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,43.27,32.81
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,42.3,31.96
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,35.66,25.98
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,32.6,23.02
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,28.49,18.93
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,24.28,13.43
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,16.34,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,8.58,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,34.74,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,119.86,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,216.67,154.93
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,288.33,231.18
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,368.17,303.02
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,382.7,318.7
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,387.33,324.3
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,478.48,400.18
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,570.94,474.67
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,610.14,503.69
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,648.0,531.17
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,653.13,532.65
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,645.94,523.56
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,669.85,539.3
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,690.97,552.59
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,733.55,583.03
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,775.44,612.44
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,860.73,674.19
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,935.81,725.09
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,965.31,743.58
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,1002.03,767.31
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,1009.76,771.02
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,1014.41,772.94
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,1013.91,771.32
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,1010.26,767.7
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,1001.02,760.71
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,988.7,751.74
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,972.86,740.87
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,954.06,728.03
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,929.78,711.75
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,902.89,693.61
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,871.41,671.95
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,837.71,648.61
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,801.54,623.59
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,763.45,596.94
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,722.03,567.38
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,679.11,534.18
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,633.36,498.41
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,586.68,461.01
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,538.09,421.03
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,489.1,379.7
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,439.52,336.66
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,390.14,292.84
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,339.4,247.67
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,289.57,202.79
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,239.99,158.54
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,192.06,117.41
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,137.5,74.79
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,92.58,46.96
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,49.81,38.38
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,44.28,33.65
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,43.3,32.88
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,42.33,32.04
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,36.1,26.39
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,33.49,23.82
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,28.98,19.36
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,24.33,13.4
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,16.38,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,8.58,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,32.59,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,116.19,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,212.06,149.77
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,283.58,227.02
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,363.55,298.98
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,336.89,280.55
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,303.85,253.89
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,324.1,270.83
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,354.72,295.01
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,399.76,330.77
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,445.44,366.13
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,487.8,397.9
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,529.98,428.84
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,672.11,539.55
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,815.69,643.29
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,875.83,682.61
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,933.31,719.65
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,955.55,732.07
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,975.16,742.92
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,990.03,750.89
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,1001.97,756.98
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,1008.45,759.79
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,1011.8,760.65
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,1010.51,758.38
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,1006.04,754.16
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,996.42,748.06
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,983.73,739.95
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,967.09,728.77
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,947.55,715.65
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,923.89,700.23
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,897.62,683.27
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,867.17,663.66
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,834.44,642.16
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,797.9,617.46
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,759.44,591.07
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,718.62,562.59
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,676.28,530.34
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,631.88,495.57
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,586.38,459.05
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,538.01,419.47
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,489.21,378.44
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,439.14,335.12
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,389.27,291.03
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,338.78,246.1
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,289.09,201.37
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,239.25,156.94
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,190.94,115.57
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,143.0,78.65
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,90.12,44.58
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,47.37,35.96
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,42.75,32.05
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,41.29,30.84
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,39.77,29.52
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,34.1,24.43
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,31.81,22.17
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,27.66,18.07
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,23.4,12.47
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,15.92,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,8.58,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,38.29,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,109.58,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,228.77,159.61
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,300.55,240.37
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,376.34,309.59
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,441.98,367.81
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,511.5,426.92
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,571.64,475.71
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,633.52,522.92
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,685.68,561.11
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,731.32,593.33
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,775.39,623.39
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,818.57,652.14
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,856.57,677.03
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,892.86,700.4
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,923.63,719.34
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,952.03,736.48
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,974.51,749.79
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,994.2,761.21
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,1007.51,768.73
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,1017.73,774.28
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,1024.7,778.93
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,1028.49,781.52
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,1027.03,780.2
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,1022.36,776.83
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,1012.56,770.55
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,999.63,762.17
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,982.69,751.17
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,962.81,738.1
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,938.31,722.15
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,911.18,704.19
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,879.39,682.48
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,845.32,658.95
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,808.42,633.2
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,769.62,605.82
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,728.19,576.2
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,685.19,542.79
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,639.17,506.19
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,592.11,467.93
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,542.95,427.16
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,493.39,385.02
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,442.8,340.71
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,392.4,295.65
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,341.71,250.13
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,291.95,205.0
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,241.6,159.82
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,192.82,117.8
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,137.96,74.96
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,92.77,47.27
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,48.99,37.71
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,44.38,33.78
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,42.58,32.27
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,40.7,30.61
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,37.81,27.93
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,31.87,22.4
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,27.72,18.25
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,23.47,12.51
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,15.98,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,8.58,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,104.25,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,220.61,150.69
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,294.69,233.79
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,376.81,306.93
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,295.15,244.66
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,190.41,158.73
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,145.41,119.71
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,77.35,59.75
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,99.94,78.45
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,122.5,96.72
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,137.88,108.9
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,153.28,120.95
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,171.13,134.9
