Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,66.97,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,164.67,59.33
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,259.21,200.84
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,282.77,229.13
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,305.14,251.52
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,234.36,193.73
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,144.3,116.5
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,186.02,151.47
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,228.61,186.18
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,265.99,215.77
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,303.72,245.07
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,319.2,255.81
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,333.87,265.86
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,345.9,273.75
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,357.29,281.11
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,406.62,318.55
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,469.42,365.17
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,525.76,406.98
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,581.75,447.87
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,624.39,478.61
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,677.35,516.22
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,688.49,523.32
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,698.18,529.71
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,691.25,524.11
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,683.16,517.83
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,713.28,541.84
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,744.28,565.82
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,716.79,545.89
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,688.73,525.78
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,621.55,474.84
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,561.84,428.96
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,540.23,413.73
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,518.67,398.19
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,518.83,400.7
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,510.41,395.88
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,525.84,408.83
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,526.23,408.08
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,477.0,367.55
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,427.66,325.9
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,377.66,282.36
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,328.47,238.78
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,278.29,194.51
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,229.49,151.85
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,176.47,107.9
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,130.78,74.29
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,86.1,49.75
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,56.47,44.12
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,54.31,42.39
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,51.99,40.43
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,48.63,37.43
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,45.1,34.12
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,38.11,27.54
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,29.54,19.13
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,20.23,3.11
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,12.39,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,28.04,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,115.03,30.17
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,197.43,151.49
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,249.15,201.29
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,305.54,251.32
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,336.97,278.88
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,367.06,303.9
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,448.94,370.5
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,536.23,439.1
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,593.94,482.5
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,659.5,530.62
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,692.65,553.05
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,723.72,573.86
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,783.52,615.62
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,843.14,656.34
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,874.09,676.11
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,898.09,691.13
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,913.49,700.06
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,926.01,707.14
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,935.72,712.7
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,942.51,716.39
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,943.38,716.45
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,941.25,714.6
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,933.27,708.72
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,922.36,700.97
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,905.72,689.35
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,886.34,675.93
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,862.72,659.94
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,836.68,642.33
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,805.8,621.05
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,772.88,598.23
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,736.29,571.53
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,698.12,543.08
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,657.39,512.11
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,615.61,479.67
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,569.88,443.47
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,523.73,406.09
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,475.33,366.02
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,427.24,325.27
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,373.75,279.53
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,325.86,237.47
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,276.9,194.65
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,229.72,153.91
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,183.49,116.22
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,140.14,85.03
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,97.96,62.37
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,72.72,58.25
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,69.28,55.44
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,64.89,51.7
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,58.78,46.28
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,52.36,40.37
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,42.41,31.14
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,32.0,20.98
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,19.85,0.5
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,8.58,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,19.59,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,85.74,12.34
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,161.02,122.13
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,223.03,179.56
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,291.09,238.84
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,346.85,286.43
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,405.37,334.58
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,457.08,375.5
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,509.93,415.95
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,568.4,459.82
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,628.33,503.48
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,660.97,525.34
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,691.89,545.74
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,652.92,512.28
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,593.08,464.06
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,588.04,457.96
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,566.52,439.72
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,571.76,441.98
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,575.64,443.15
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,571.44,438.81
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,566.29,433.9
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,559.5,428.03
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,552.1,421.78
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,542.26,414.04
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,532.1,406.12
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,537.03,409.83
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,541.04,412.82
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,528.41,403.82
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,515.55,394.69
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,461.58,354.34
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,412.08,317.05
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,370.99,286.26
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,331.61,256.45
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,367.04,286.74
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,389.72,305.97
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,460.22,361.39
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,515.34,401.66
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,441.43,341.89
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,379.3,291.27
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,333.55,252.06
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,289.06,213.37
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,259.14,183.47
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,221.47,146.78
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,173.74,107.42
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,128.26,74.54
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,84.16,51.36
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,59.8,47.19
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,57.4,45.25
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,54.83,43.05
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,50.32,39.01
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,45.54,34.55
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,37.41,26.9
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,29.68,18.94
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,18.69,0.0
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,8.58,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,25.02,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,105.04,3.22
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,182.86,138.72
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,198.63,160.21
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,216.38,178.42
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,145.43,119.52
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,56.73,42.56
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,65.74,50.16
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.86,57.66
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,82.97,64.21
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,91.1,70.69
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,111.27,87.04
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,131.43,103.18
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,165.81,130.79
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,200.31,158.08
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,240.11,189.38
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,279.89,220.2
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,326.48,255.9
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,360.58,281.58
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,378.2,294.47
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,395.4,307.08
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,390.5,302.82
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,385.58,298.69
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,357.09,276.6
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,322.75,250.07
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,321.31,248.96
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,319.82,247.74
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,316.35,245.12
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,312.83,242.49
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,309.27,239.85
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,305.65,237.19
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,291.84,226.73
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,278.24,216.42
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,329.15,258.8
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,365.82,288.67
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,449.51,354.08
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,514.81,401.71
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,467.06,361.58
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,419.32,320.83
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,369.94,277.71
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,316.33,230.71
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,267.46,187.53
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,220.1,146.28
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,172.82,107.6
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,128.02,75.7
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,85.18,54.07
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,64.59,51.53
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,62.0,49.42
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,59.24,47.04
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,54.03,42.35
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,47.19,36.02
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,38.25,27.62
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,28.92,18.12
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,17.91,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,7.63,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.91,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,5.09,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,8.33,0.89
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,13.43,5.52
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,18.54,10.02
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,31.09,20.79
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,43.66,31.51
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,55.79,41.73
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,67.93,51.82
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,84.39,65.42
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,101.01,78.99
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,107.61,84.11
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,114.23,89.23
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,120.43,93.96
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,126.62,98.66
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,141.07,110.11
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,155.5,121.48
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,168.88,131.94
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,182.23,142.33
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,206.71,161.56
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,231.04,180.51
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,244.97,191.16
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,258.72,201.67
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,256.45,199.71
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,254.17,197.8
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,261.33,203.27
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,268.32,208.61
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,282.01,219.28
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,295.34,229.66
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,314.9,244.86
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,333.15,259.02
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,317.05,246.72
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,303.94,236.8
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,341.42,268.71
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,365.53,288.95
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,447.56,353.12
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,510.98,399.16
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,463.22,358.66
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,415.5,317.61
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,366.13,274.37
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,312.57,227.3
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,263.54,183.88
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,216.16,142.68
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,169.18,104.5
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,124.72,73.38
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,81.95,52.66
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,64.06,50.98
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,61.03,48.48
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,57.79,45.68
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,52.97,41.32
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,46.53,35.34
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,37.56,26.9
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,28.19,17.18
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,17.56,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,7.63,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,27.75,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,110.31,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,194.89,145.31
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,203.78,163.8
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,222.57,183.29
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,139.98,115.04
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,47.39,34.58
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,56.04,41.92
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,64.76,49.16
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,86.84,67.36
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,109.42,85.71
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,122.5,96.07
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,135.55,106.31
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,147.94,115.96
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,160.34,125.56
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,200.02,157.06
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,239.77,188.11
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,256.89,201.0
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,273.9,213.77
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,295.67,230.32
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,327.5,254.47
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,350.38,271.62
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,372.66,288.29
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,370.74,286.49
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,368.72,284.75
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,388.72,299.93
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,407.85,314.33
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,437.49,337.03
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,465.33,358.21
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,457.06,352.06
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,448.54,345.88
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,466.7,360.78
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,481.42,372.69
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,522.59,406.85
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,551.45,429.88
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,534.96,416.93
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,512.89,397.97
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,464.07,356.89
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,415.09,314.68
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,364.93,270.53
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,309.07,221.31
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,258.35,176.26
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,209.09,133.36
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,160.31,93.91
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,114.0,62.28
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,69.76,42.81
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,49.4,37.98
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,47.63,36.54
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,45.75,34.92
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,42.48,31.95
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,39.07,28.68
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,33.18,22.98
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,27.03,15.84
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,16.39,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,7.63,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,29.58,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,115.48,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,205.49,151.88
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,221.76,177.99
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,239.14,196.61
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,175.46,144.27
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,84.22,65.53
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,100.95,79.54
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,117.57,93.09
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,144.69,115.28
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,172.04,137.3
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,201.76,160.9
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,231.58,184.25
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,280.07,222.02
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,316.55,249.77
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,388.17,305.11
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,473.52,369.0
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,613.94,475.75
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,755.87,578.38
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,864.15,655.04
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,953.69,712.98
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,953.43,710.06
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,949.99,706.15
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,928.45,692.7
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,910.33,681.6
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,899.09,674.44
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,890.31,668.91
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,865.49,653.22
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,838.03,635.67
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,806.52,614.98
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,772.75,592.48
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,734.39,566.53
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,694.21,537.41
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,652.28,505.91
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,608.95,472.51
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,561.79,435.29
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,513.86,396.43
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,464.48,355.33
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,414.91,312.95
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,364.01,268.37
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,307.4,218.71
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,256.27,173.57
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,206.55,130.53
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,157.54,91.28
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,111.06,60.23
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,66.34,41.81
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,48.89,37.56
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,47.08,36.09
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,45.16,34.43
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,42.28,31.78
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,39.3,28.87
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,32.95,22.74
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,26.29,14.84
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,18.59,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,29.09,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,113.71,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,204.07,148.86
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,222.38,177.86
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,238.85,195.81
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,155.2,127.41
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,56.8,42.5
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,74.26,57.21
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,91.63,71.5
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,105.77,82.89
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,119.85,94.08
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,149.35,117.74
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,178.94,141.03
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,222.1,174.87
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,278.0,217.76
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,328.58,256.28
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,379.05,294.07
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,473.56,364.79
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,554.43,423.46
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,642.65,487.5
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,717.3,540.77
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,823.21,619.24
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,908.82,678.94
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,921.85,686.98
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,938.11,698.02
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,920.19,686.47
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,899.21,673.18
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,874.19,657.64
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,846.4,640.03
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,814.25,619.19
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,779.67,596.39
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,742.2,571.11
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,702.68,542.93
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,658.84,509.91
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,613.53,474.91
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,566.14,437.3
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,517.79,397.9
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,467.19,355.71
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,416.3,312.11
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,364.16,266.38
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,312.5,220.36
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,260.61,174.44
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,210.03,130.8
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,152.33,84.97
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,104.04,53.51
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,57.82,36.23
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,48.71,37.28
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,47.59,36.4
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,42.29,31.77
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,39.64,29.34
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,36.92,26.67
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,31.35,21.23
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,25.57,13.68
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,18.11,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.63,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,115.82,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,209.32,150.47
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,242.96,193.56
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,277.67,226.31
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,231.24,189.42
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,163.08,132.02
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,175.52,142.06
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,187.0,150.63
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,204.64,164.09
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,221.84,176.88
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,248.71,197.48
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,275.49,217.67
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,299.67,235.48
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,323.63,252.93
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,346.75,269.67
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,369.54,286.02
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,385.78,297.41
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,401.62,308.5
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,418.92,320.79
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,435.71,332.67
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,436.45,332.51
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,436.94,332.32
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,413.46,314.73
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,390.47,297.51
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,397.26,302.66
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,403.57,307.35
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,413.26,314.87
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,422.18,321.81
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,418.82,319.58
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,415.08,317.12
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,410.12,313.87
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,404.61,310.2
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,432.68,333.88
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,448.05,346.78
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,489.3,378.45
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,515.2,395.43
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,465.23,353.75
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,415.68,311.71
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,364.19,267.24
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,313.73,223.03
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,258.08,175.27
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,209.75,134.49
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,162.14,97.69
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,117.89,69.69
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,75.16,60.16
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,69.19,55.21
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,66.35,52.88
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,62.21,49.27
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,54.76,42.59
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,46.95,35.37
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,36.33,25.41
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,25.24,12.7
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,17.63,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,8.1,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.9,4.68
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,25.06,15.08
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,36.23,24.88
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,47.41,34.59
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,59.02,44.52
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,62.33,47.27
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,66.06,50.28
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,72.61,55.56
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,79.23,60.84
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,93.85,72.67
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,108.46,84.35
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,123.04,95.89
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,137.58,107.3
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,148.03,115.41
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,158.49,123.48
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,173.3,135.02
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,188.06,146.43
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,208.61,162.36
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,229.01,178.05
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,234.2,181.79
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,239.32,185.53
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,226.2,175.12
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,213.24,164.89
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,221.09,170.97
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,228.78,176.88
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,239.56,185.23
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,250.11,193.4
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,255.39,197.51
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,260.5,201.52
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,267.01,206.73
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,273.19,211.72
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,321.97,252.37
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,362.19,284.68
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,452.06,353.67
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,523.89,404.41
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,383.82,295.42
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,277.66,213.02
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,215.94,164.97
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,170.28,131.3
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,161.79,125.72
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,156.95,123.58
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,144.36,113.18
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,135.91,106.5
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,112.76,93.33
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,94.2,77.49
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,86.17,70.66
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,77.79,63.32
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,64.47,51.4
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,52.97,40.82
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,37.56,26.52
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,21.76,9.42
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,13.34,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
