Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.72,2.38
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.89,6.07
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,18.54,10.12
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,23.18,14.13
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,25.51,16.1
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,27.84,18.03
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,32.97,22.29
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,38.1,26.5
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,45.57,32.62
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,53.04,38.7
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,60.99,45.12
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,68.95,51.5
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,81.13,61.3
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,93.45,71.15
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,124.15,95.84
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,154.97,120.3
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,190.08,148.01
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,225.09,175.31
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,220.64,171.5
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,216.24,167.87
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,187.16,144.93
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,158.47,122.22
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,157.74,121.63
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,156.98,121.0
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,176.09,136.2
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,194.92,151.08
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,209.31,162.43
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,223.4,173.54
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,237.58,184.78
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,251.34,195.69
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,302.26,238.19
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,344.38,272.12
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,435.95,342.71
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,510.12,395.38
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,459.91,352.58
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,404.01,304.83
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,352.22,259.13
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,301.28,213.57
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,231.57,158.18
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,180.98,120.71
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,145.31,103.14
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,140.0,110.34
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,118.34,98.37
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,109.12,90.71
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,89.46,73.68
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,75.76,61.64
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,62.73,49.93
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,49.21,37.54
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,33.7,23.15
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,17.59,5.62
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,12.39,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.63,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.98,3.59
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,22.73,13.1
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,32.5,21.73
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,41.81,29.87
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,51.13,37.89
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,55.32,41.42
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,59.52,44.85
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,67.47,51.35
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,75.42,57.77
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,89.91,69.52
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,104.51,81.24
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,129.45,101.26
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,154.42,121.03
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,185.18,145.31
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,215.92,169.23
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,241.01,188.46
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,265.95,207.4
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,302.9,235.7
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,350.37,271.59
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,371.33,286.94
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,391.7,301.89
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,368.53,283.96
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,345.9,266.58
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,355.33,273.7
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,364.3,280.36
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,362.12,278.69
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,359.77,276.98
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,350.54,270.1
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,341.38,263.32
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,318.77,246.25
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,299.52,231.73
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,338.98,263.92
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,369.99,288.39
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,436.22,338.65
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,488.57,375.53
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,443.82,339.01
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,400.68,303.61
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,356.56,266.88
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,314.13,231.23
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,270.48,195.54
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,230.11,163.55
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,191.95,137.3
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,155.21,114.82
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,127.74,105.98
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,110.18,91.14
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,95.86,78.87
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,81.05,65.92
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,66.01,52.47
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,50.58,38.43
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,34.76,23.75
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,18.48,4.8
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,8.33,0.1
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,15.29,6.92
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,22.25,13.07
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,30.62,20.34
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,39.0,27.54
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,40.87,29.11
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,42.74,30.61
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,44.14,31.68
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,45.55,32.72
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,51.62,37.65
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,57.7,42.54
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,64.73,48.15
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,71.75,53.73
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,81.13,61.21
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,90.57,68.69
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,102.07,77.78
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,113.55,86.79
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,136.96,105.34
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,160.33,123.65
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,165.84,127.81
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,171.29,131.97
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,187.59,144.63
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,203.7,157.07
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,249.62,192.64
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,294.84,227.17
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,306.23,235.78
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,318.91,245.5
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,357.12,274.87
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,392.99,302.07
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,444.33,341.99
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,489.38,376.38
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,519.08,400.92
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,538.94,416.56
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,520.95,402.11
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,496.64,381.25
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,447.29,340.09
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,397.9,297.92
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,347.54,254.09
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,292.88,206.51
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,243.12,163.47
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,195.35,123.64
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,147.91,88.22
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,103.6,62.62
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,68.29,54.5
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,66.33,52.99
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,62.9,50.09
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,59.27,46.86
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,51.42,39.73
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,44.27,32.96
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,32.67,21.88
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,21.44,4.36
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,14.3,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.09
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,36.62,24.28
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,55.33,40.62
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,80.3,62.13
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,105.14,83.28
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,116.21,92.43
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,127.35,101.39
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,143.2,114.11
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,159.05,126.64
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,173.16,137.58
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,187.33,148.46
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,193.84,153.11
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,200.48,157.86
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,227.74,179.07
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,254.9,199.92
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,275.36,215.33
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,295.67,230.53
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,326.31,253.64
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,345.28,267.68
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,356.25,275.58
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,366.86,283.25
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,356.2,274.78
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,345.7,266.57
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,352.68,271.79
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,359.26,276.68
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,385.85,297.1
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,410.91,316.15
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,481.65,371.61
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,541.84,417.8
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,588.55,454.35
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,624.35,481.85
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,595.41,459.88
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,564.55,436.17
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,525.21,405.21
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,484.82,372.65
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,438.54,334.91
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,392.93,296.86
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,346.4,257.43
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,301.09,218.75
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,255.98,180.95
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,213.01,146.14
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,169.9,114.36
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,129.78,90.34
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,98.99,81.3
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,91.44,75.01
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,81.86,66.75
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,75.32,60.97
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,61.74,48.75
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,47.69,35.87
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,32.47,21.51
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,17.54,0.1
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,13.03,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,21.36,8.06
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,38.87,26.22
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,56.75,41.99
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,81.15,63.15
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,105.45,83.97
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,110.52,88.09
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,115.85,92.21
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,131.58,104.92
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,147.22,117.33
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,167.15,133.22
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,187.18,148.99
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,211.84,168.32
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,236.51,187.4
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,283.35,223.84
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,318.49,250.59
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,346.88,271.84
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,374.84,292.59
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,409.85,318.88
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,444.16,344.35
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,462.2,357.3
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,479.52,369.75
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,485.52,374.14
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,498.0,383.32
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,601.43,464.2
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,695.96,536.01
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,738.07,568.28
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,772.89,595.14
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,743.89,574.1
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,713.05,551.8
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,661.06,512.71
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,612.65,475.82
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,566.69,440.58
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,522.94,406.54
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,506.1,393.07
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,480.27,371.39
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,434.52,333.43
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,390.03,295.81
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,343.5,255.96
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,298.1,216.88
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,253.09,179.12
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,210.75,145.04
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,168.23,114.08
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,129.15,91.39
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,101.72,83.91
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,94.58,77.96
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,84.33,69.09
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,76.7,62.31
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,62.48,49.45
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,47.73,35.9
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,32.09,21.0
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,4.25,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.96,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,12.3,4.44
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,17.61,9.19
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,24.58,15.28
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,31.55,21.31
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,37.61,26.46
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,43.67,31.52
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,49.73,36.51
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,55.81,41.45
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,68.42,51.78
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,81.06,62.0
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,98.91,76.38
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,116.88,90.67
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,133.32,103.64
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,149.72,116.46
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,166.97,129.91
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,184.16,143.19
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,196.87,152.87
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,209.49,162.43
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,215.7,167.01
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,221.83,171.54
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,246.43,190.52
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,270.67,209.04
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,313.31,241.48
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,349.43,268.57
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,364.5,280.07
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,378.69,290.99
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,355.56,273.64
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,333.09,256.84
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,324.12,250.4
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,315.23,243.94
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,306.01,237.24
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,296.74,230.46
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,272.53,212.15
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,244.16,190.5
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,231.24,180.8
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,218.43,171.14
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,216.59,169.76
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,205.88,161.15
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,196.13,153.42
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,184.95,144.51
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,164.54,128.74
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,144.3,113.67
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,125.59,104.65
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,104.56,86.68
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,90.73,74.69
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,76.44,62.03
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,60.95,48.05
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,45.05,33.47
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,31.23,19.98
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,15.54,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,15.66,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,21.22,6.48
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,16.08,7.66
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.11,3.71
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,15.75,7.78
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,11.82
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,15.8
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,19.72
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,38.09,26.75
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,46.48,33.7
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,57.68,42.93
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,68.9,52.07
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,89.15,68.56
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,110.02,85.34
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,136.24,106.34
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,162.5,127.09
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,181.67,142.05
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,200.77,156.85
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,234.88,183.47
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,268.75,209.59
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,334.94,260.98
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,391.17,303.79
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,592.79,461.5
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,761.87,587.86
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,828.91,635.34
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,887.41,676.16
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,826.72,633.99
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,765.34,589.77
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,725.16,560.57
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,684.97,530.78
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,598.09,464.15
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,522.33,405.16
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,500.36,389.62
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,470.93,367.49
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,487.04,379.69
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,489.72,378.52
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,438.7,334.8
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,382.42,286.15
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,329.84,239.31
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,278.25,193.04
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,226.71,148.07
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,177.24,107.26
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,127.88,72.13
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,75.91,44.52
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,53.58,41.82
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,52.43,40.93
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,49.54,38.43
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,46.51,35.66
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,41.96,31.37
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,37.24,26.67
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,27.02,16.2
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,17.61,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,10.48,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,44.44,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,110.79,51.15
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,192.79,150.18
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,267.01,216.89
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,205.29,169.26
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,125.65,103.3
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,82.59,66.11
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,17.21
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,33.9,23.06
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,40.89,28.83
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,55.82,41.16
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,70.77,53.38
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,81.07,61.62
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,91.53,69.93
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,99.19,75.94
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,106.84,81.92
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,151.17,117.48
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,195.71,152.63
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,264.41,206.36
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,325.05,252.78
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,328.41,254.73
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,331.58,256.78
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,315.96,244.47
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,300.65,232.49
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,291.43,225.26
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,287.97,222.46
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,287.47,222.09
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,286.86,221.67
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,267.36,206.69
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,248.19,191.98
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,224.24,173.54
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,200.63,155.27
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,244.22,191.87
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,279.13,219.98
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,380.65,297.94
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,461.47,355.12
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,412.88,313.31
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,364.1,270.83
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,314.3,226.84
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,265.6,183.59
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,215.56,140.23
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,166.94,100.44
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,114.42,62.96
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,69.5,41.49
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,50.76,39.24
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,48.72,37.56
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,46.07,35.27
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,43.29,32.73
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,39.04,28.7
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,34.64,24.29
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,25.61,14.61
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,15.16,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,10.84,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,13.89,0.66
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,13.25,5.13
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.97,5.2
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,18.54,10.06
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,24.11,14.88
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,34.35,23.59
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,44.6,32.21
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,59.06,44.26
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,73.55,56.18
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,88.51,68.33
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,103.62,80.46
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,132.39,103.68
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,161.27,126.64
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,201.49,158.5
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,241.73,189.89
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,214.47,167.71
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,187.95,146.3
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,207.93,161.93
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,227.75,177.23
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,298.27,231.81
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,360.39,278.79
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,369.12,284.92
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,377.44,290.96
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,391.09,301.13
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,403.98,310.69
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,381.19,293.25
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,359.04,276.42
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,361.22,278.26
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,362.87,279.62
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,372.69,287.34
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,381.04,293.85
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,386.05,298.01
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,384.41,296.97
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,401.26,310.35
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,403.0,310.13
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,384.79,292.43
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,356.07,263.87
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,305.2,219.42
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,255.27,175.59
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,209.4,133.48
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,158.68,89.65
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,108.69,55.54
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,61.2,35.21
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,45.43,34.47
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,44.16,33.46
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,42.39,31.93
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,37.07,27.15
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,33.3,23.58
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,29.41,19.66
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,23.48,12.37
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.34,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.48,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.9,5.52
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,21.33,12.15
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,28.76,18.65
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,36.21,25.07
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,43.2,30.99
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,50.19,36.81
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,60.93,45.67
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,71.68,54.42
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,108.26,84.4
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,145.61,114.45
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,174.12,136.97
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,202.59,159.18
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,197.67,154.67
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,193.02,150.51
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,171.31,132.89
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,150.12,115.73
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,134.04,102.75
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,118.19,89.95
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,170.44,131.42
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,222.6,172.06
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,300.58,232.23
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,371.17,285.58
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,417.94,320.8
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,462.56,354.06
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,521.92,399.27
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,572.04,436.89
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,607.67,465.37
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,633.35,485.94
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,622.64,479.14
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,605.5,467.16
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,575.3,444.0
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,543.63,418.84
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,509.42,390.7
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,473.41,359.64
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,422.76,316.48
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,372.14,272.44
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,313.89,221.96
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,262.23,176.41
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,210.77,132.41
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,161.49,93.27
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,113.53,64.45
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,82.28,57.07
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,73.3,58.47
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,70.95,56.56
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,64.0,50.55
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,56.69,44.04
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,45.54,33.95
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,33.82,23.15
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,24.38,12.22
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,17.16,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
