Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,2.83
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,14.82,6.87
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,19.47,10.88
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,27.83,18.0
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,36.21,25.04
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,56.26,41.79
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,76.4,58.36
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,109.92,85.72
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,143.78,112.82
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,179.5,141.26
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,215.41,169.35
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,246.63,193.15
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,267.46,208.69
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,343.27,267.02
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,418.7,323.15
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,428.39,329.06
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,437.44,334.99
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,436.38,333.7
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,435.02,332.26
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,443.0,338.07
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,450.42,343.44
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,499.59,380.79
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,539.07,410.51
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,569.67,433.62
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,598.27,455.06
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,593.32,452.7
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,585.39,448.13
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,549.02,421.35
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,513.74,395.16
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,490.14,378.36
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,459.2,355.21
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,469.29,362.2
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,462.66,353.43
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,412.0,310.22
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,361.53,266.27
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,310.19,220.88
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,259.94,176.39
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,209.14,133.11
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,160.52,94.73
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,107.49,59.36
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,63.3,49.89
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,56.36,44.03
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,55.76,43.61
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,53.03,41.23
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,50.22,38.61
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,42.74,31.67
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.64,24.73
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.91,11.66
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,16.2,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,8.33,0.98
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,12.97,5.16
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,18.07,9.64
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,23.18,14.07
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,18.45
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,33.42,22.76
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,45.53,32.9
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,57.67,42.93
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,82.6,63.47
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,108.68,84.66
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,137.15,107.54
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,165.67,130.12
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,192.81,151.41
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,219.9,172.39
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,250.76,196.12
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,281.43,219.37
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,331.0,257.02
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,369.21,285.47
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,397.2,306.12
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,424.35,326.03
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,466.57,358.02
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,513.79,393.24
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,555.04,424.83
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,593.16,453.85
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,612.74,470.0
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,624.63,480.5
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,666.16,516.27
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,692.41,540.05
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,674.92,528.45
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,651.02,511.29
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,606.46,476.55
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,560.45,439.59
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,509.65,397.64
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,459.7,355.29
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,392.79,299.91
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,344.79,259.9
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,296.69,218.26
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,252.36,180.06
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,208.68,144.57
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,169.94,115.56
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,132.2,91.6
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,109.05,90.05
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,96.99,79.83
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,85.96,70.34
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,66.47,53.22
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,51.69,40.02
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,43.07,32.03
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,34.04,23.34
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,22.49,8.74
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,12.39,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.62,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,10.65,2.79
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,16.68,8.27
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,23.65,14.37
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,30.62,20.42
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,36.21,25.2
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,41.8,29.89
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,51.59,38.05
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,61.4,46.1
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,81.13,62.29
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,101.7,78.94
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,113.3,88.07
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,124.87,97.11
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,132.45,102.92
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,140.02,108.71
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,148.0,114.85
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,155.96,120.96
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,167.74,130.17
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,179.44,139.28
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,183.84,142.59
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,188.19,145.88
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,183.99,142.48
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,179.83,139.14
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,187.33,145.04
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,194.7,150.82
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,196.44,152.19
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,198.13,153.55
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,196.53,152.33
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,194.9,151.14
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,191.55,148.67
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,188.22,146.24
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,242.61,191.42
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,287.33,227.16
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,384.24,301.62
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,460.54,355.41
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,410.25,311.66
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,360.29,267.64
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,304.45,218.42
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,254.68,174.24
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,201.41,131.31
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,156.14,98.37
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,117.84,78.36
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,100.99,83.19
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,79.32,64.5
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,65.14,52.16
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,58.43,46.23
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,52.73,41.0
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,42.95,31.95
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,34.22,23.41
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,22.18,6.76
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,11.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,32.38,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,92.33,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,177.74,133.9
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,257.33,207.33
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,225.37,184.53
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,173.03,142.13
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,138.97,113.05
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,93.92,73.63
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,112.64,89.03
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,131.27,103.99
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,152.91,121.29
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,174.58,138.36
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,194.56,153.87
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,214.57,169.21
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,223.69,175.77
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,232.81,182.36
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,236.39,184.56
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,240.0,186.83
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,265.61,206.35
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,290.94,225.41
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,326.92,252.4
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,352.88,271.52
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,358.67,275.58
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,364.15,279.54
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,373.72,286.73
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,382.71,293.49
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,388.09,297.83
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,392.85,301.73
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,397.26,305.5
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,400.76,308.57
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,393.13,303.39
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,385.0,297.81
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,399.28,310.55
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,401.8,313.1
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,433.83,336.71
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,451.15,345.68
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,401.7,303.32
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,347.84,256.89
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,297.2,212.27
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,248.05,169.12
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,199.22,128.25
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,152.93,92.95
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,107.81,65.62
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,70.62,56.66
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,67.89,54.47
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,64.98,52.03
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,58.58,46.35
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,52.18,40.48
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,43.05,31.97
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,33.52,22.64
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,21.03,3.67
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,9.53,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,17.16,7.78
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,26.92,16.79
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,39.02,27.37
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,51.35,38.02
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,57.72,43.46
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,64.23,48.88
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,86.21,67.13
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,108.2,85.08
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,134.88,106.68
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,161.55,127.94
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,188.07,148.91
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,214.61,169.61
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,238.66,188.07
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,262.6,206.26
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,276.44,216.37
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,290.16,226.38
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,344.82,268.07
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,387.78,300.14
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,452.42,348.98
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,524.12,401.85
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,544.32,416.28
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,563.03,429.89
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,554.81,423.46
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,546.02,416.84
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,534.82,408.79
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,523.13,400.36
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,518.19,397.33
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,511.74,393.04
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,488.85,376.3
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,465.98,359.46
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,449.44,348.24
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,429.71,333.58
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,442.08,342.05
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,441.85,337.77
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,392.68,295.86
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,339.11,249.81
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,289.52,206.14
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,241.47,164.07
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,193.29,123.94
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,147.55,89.47
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,102.89,63.15
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,69.36,55.59
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,66.57,53.35
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,63.61,50.84
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,57.22,45.16
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,50.76,39.22
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,41.19,30.3
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,31.18,20.46
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,19.46,0.0
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,8.58,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,38.05,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,103.79,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,195.48,144.85
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,282.42,227.37
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,223.14,183.47
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,157.26,129.75
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,105.69,85.74
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,44.6,32.19
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,51.59,38.01
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,58.6,43.72
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,78.7,60.26
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,99.76,77.35
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,118.35,92.19
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,136.9,106.82
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,154.7,120.81
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,172.46,134.64
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,197.44,154.08
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,222.29,173.19
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,261.57,203.49
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,300.5,233.07
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,353.87,273.37
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,396.57,305.0
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,417.97,320.81
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,438.41,335.97
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,441.78,338.18
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,444.6,340.11
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,425.93,326.22
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,407.68,312.71
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,391.59,300.9
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,375.8,289.27
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,358.28,276.38
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,341.19,263.76
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,360.92,280.96
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,364.04,284.0
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,413.31,320.42
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,446.04,340.12
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,390.66,292.71
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,340.36,248.49
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,288.48,202.35
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,237.82,157.66
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,187.99,116.21
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,135.28,76.76
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,88.98,51.1
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,58.32,45.87
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,57.37,45.22
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,56.42,44.48
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,52.41,40.89
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,48.23,36.95
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,38.6,27.97
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,29.7,18.95
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,18.73,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,8.58,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,8.33,0.74
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,12.97,5.15
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,19.0,10.46
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,25.04,15.73
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,27.37,17.76
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,29.7,19.72
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,39.94,28.34
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,50.2,36.86
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,62.34,46.87
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,74.5,56.78
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,82.0,62.73
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,89.61,68.75
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,97.79,75.22
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,105.94,81.64
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,111.18,85.66
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,116.41,89.66
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,129.23,99.87
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,141.99,109.98
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,162.28,126.1
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,182.41,141.99
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,204.72,159.51
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,226.76,176.71
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,250.24,195.05
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,273.25,212.95
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,270.63,210.89
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,267.99,208.91
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,272.15,212.26
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,276.01,215.38
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,299.08,233.93
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,320.64,251.11
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,342.33,268.24
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,360.77,282.57
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,331.41,259.81
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,303.43,238.15
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,269.86,212.07
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,238.52,187.75
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,216.53,170.45
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,195.18,153.62
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,176.91,139.29
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,158.67,125.1
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,141.29,111.57
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,124.84,104.33
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,105.16,87.43
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,91.71,75.74
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,76.37,62.13
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,60.56,47.84
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,45.0,33.52
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,30.05,18.95
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,17.42,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,8.79,1.03
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,13.89,5.95
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,20.39,11.7
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,26.9,17.4
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,32.48,22.23
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,38.07,26.96
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,45.53,33.21
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,53.0,39.38
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,64.21,48.61
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,75.43,57.75
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,90.19,69.72
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,105.2,81.8
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,112.37,87.36
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,119.52,92.9
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,127.62,99.19
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,135.7,105.44
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,157.58,122.87
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,179.37,140.08
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,188.07,146.76
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,196.68,153.37
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,211.33,164.77
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,225.77,175.95
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,258.44,201.45
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,290.46,226.19
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,306.63,238.5
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,318.74,247.69
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,315.19,244.88
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,311.47,242.02
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,292.49,227.39
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,276.88,215.39
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,294.4,230.51
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,303.12,237.51
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,347.11,270.17
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,378.46,289.56
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,297.75,225.32
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,239.7,180.76
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,205.47,156.26
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,185.98,145.72
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,158.91,113.34
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,114.74,68.85
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,75.07,44.11
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,49.9,38.4
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,48.38,37.19
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,42.6,32.14
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,39.97,29.76
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,37.27,27.15
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,32.67,22.63
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,28.02,16.78
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,18.5,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,103.06,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,225.49,160.97
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,324.02,260.1
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,251.61,207.43
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,164.72,136.96
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,103.21,84.46
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,37.14,26.03
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,44.6,32.3
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,52.07,38.46
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,73.08,55.86
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,94.83,73.61
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,113.91,88.92
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,132.96,104.04
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,146.89,114.9
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,160.77,125.66
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,177.36,138.57
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,193.88,151.31
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,216.16,168.53
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,238.25,185.44
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,252.85,196.48
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,267.22,207.34
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,293.99,227.87
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,326.14,252.32
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,363.96,281.2
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,400.16,308.59
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,416.89,321.44
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,432.19,333.25
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,417.62,322.45
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,403.15,311.79
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,373.23,289.31
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,344.54,267.65
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,354.48,277.32
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,354.86,278.0
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,407.3,316.5
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,441.15,336.16
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,388.21,289.37
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,335.39,242.03
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,281.79,193.72
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,229.07,147.0
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,169.37,97.75
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,118.38,61.54
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,68.67,37.8
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,46.99,35.81
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,45.33,34.46
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,43.62,32.99
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,37.78,27.76
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,35.81,25.77
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,30.66,20.76
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,25.36,14.07
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,19.06,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,107.63,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,231.87,162.19
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,332.03,266.75
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,318.55,262.19
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,293.53,244.07
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,294.27,245.12
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,302.59,250.88
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,372.23,308.27
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,445.45,366.94
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,514.58,420.24
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,571.44,463.12
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,622.85,501.42
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,674.37,539.13
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,771.29,610.7
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,859.25,671.84
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,883.77,686.69
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,912.93,705.2
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,918.59,707.43
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,920.9,707.61
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,917.59,704.32
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,910.88,698.84
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,898.98,690.25
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,883.79,679.58
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,863.63,665.66
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,840.38,649.56
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,811.73,630.26
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,780.26,608.72
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,746.2,584.82
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,709.48,557.94
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,668.44,526.03
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,625.46,491.85
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,579.37,454.27
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,531.94,414.67
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,482.07,372.13
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,431.4,327.85
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,379.44,281.5
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,327.3,234.26
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,274.27,186.34
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,222.06,140.14
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,169.36,96.87
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,118.17,61.35
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,61.76,33.9
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,44.92,33.86
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,43.96,33.14
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,43.03,32.37
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,37.22,27.19
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,35.21,25.17
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,30.94,20.89
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,26.7,14.35
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
