Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,90.0,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,210.53,143.35
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,310.52,248.8
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,333.32,273.86
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,354.09,294.13
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,330.29,274.39
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,276.73,228.93
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,343.12,282.89
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,399.45,327.21
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,429.43,349.0
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,458.03,369.37
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,501.32,401.23
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,544.33,432.15
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,640.37,504.93
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,725.73,568.03
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,822.67,637.4
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,902.54,691.1
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,919.97,701.14
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,934.19,709.6
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,929.23,705.43
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,920.84,699.19
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,908.55,690.66
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,892.9,679.92
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,871.93,665.68
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,847.84,649.27
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,819.13,630.12
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,787.62,608.82
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,752.41,584.9
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,714.79,557.83
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,673.24,526.49
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,629.8,492.76
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,582.86,455.39
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,534.65,415.83
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,484.71,373.52
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,434.05,329.47
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,381.28,282.76
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,328.59,235.34
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,274.86,186.98
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,222.07,140.55
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,162.01,91.78
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,110.46,56.68
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,60.84,36.16
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,47.45,36.17
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,45.38,34.45
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,43.23,32.58
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,37.42,27.37
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,35.44,25.35
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,30.27,20.23
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,25.0,12.08
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,17.63,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,96.36,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,215.94,142.68
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,316.48,253.35
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,381.66,313.67
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,451.08,374.3
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,486.03,403.89
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,518.78,429.95
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,598.78,492.36
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,678.62,550.96
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,728.63,585.48
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,777.95,618.77
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,810.71,639.19
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,834.39,652.87
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,859.84,668.48
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,882.66,682.14
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,899.61,691.59
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,913.52,699.03
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,917.92,700.5
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,918.97,699.89
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,914.97,695.97
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,907.58,689.9
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,895.36,680.79
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,879.83,669.54
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,859.04,655.01
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,835.18,638.39
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,806.84,618.96
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,775.77,597.52
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,740.96,573.35
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,703.88,545.57
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,662.48,514.15
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,619.24,480.74
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,573.03,444.08
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,525.57,405.36
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,475.36,363.59
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,424.62,320.13
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,372.56,274.54
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,320.72,228.3
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,261.71,176.21
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,209.8,130.98
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,157.94,89.66
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,108.21,56.92
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,59.9,38.5
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,50.81,39.12
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,44.79,33.95
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,43.5,32.85
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,40.91,30.46
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,38.33,27.86
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,32.41,21.97
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,24.62,10.44
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,84.35,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,199.89,127.07
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,299.84,240.79
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,374.86,310.28
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,455.4,381.45
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,518.64,435.74
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,584.04,489.55
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,631.53,526.06
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,682.94,564.57
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,725.98,595.36
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,767.62,624.44
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,801.4,647.16
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,832.97,667.95
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,850.75,678.54
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,872.65,692.25
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,887.47,700.61
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,899.24,706.83
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,905.51,709.6
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,908.5,710.17
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,906.64,707.28
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,901.41,702.14
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,889.9,693.66
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,875.07,682.94
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,854.88,668.3
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,831.5,651.42
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,803.92,631.84
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,773.47,610.09
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,738.73,585.22
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,701.38,556.6
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,659.86,523.67
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,616.36,488.45
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,570.28,450.32
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,522.74,410.02
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,471.99,366.14
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,420.53,320.59
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,367.42,272.79
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,314.4,224.41
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,260.78,175.68
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,208.1,129.27
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,155.47,87.19
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,97.82,48.74
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,48.56,37.21
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,43.87,33.21
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,42.85,32.38
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,41.9,31.51
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,36.16,26.31
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,34.15,24.19
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,29.4,19.28
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,24.67,8.46
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,16.68,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,75.5,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,162.23,96.98
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,225.6,179.43
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,246.23,202.05
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,252.29,209.92
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,334.2,279.79
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,407.84,341.34
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,517.55,431.75
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,630.69,521.31
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,701.06,573.1
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,770.76,623.1
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,747.62,602.65
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,704.35,567.32
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,700.85,561.59
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,699.62,557.27
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,734.71,582.33
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,772.74,608.89
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,747.33,587.32
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,723.42,567.11
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,741.19,580.17
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,756.41,591.12
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,758.64,592.77
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,759.58,593.49
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,726.03,567.35
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,693.26,541.81
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,692.65,542.51
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,688.06,539.85
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,673.62,529.96
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,653.57,515.38
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,626.49,494.61
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,592.46,467.68
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,537.12,422.34
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,482.56,377.32
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,419.66,326.03
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,366.89,283.46
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,327.15,251.0
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,288.2,219.77
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,246.9,185.76
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,207.64,153.91
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,175.01,129.17
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,144.97,108.52
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,112.77,93.53
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,98.06,80.99
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,86.18,70.72
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,73.74,59.74
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,60.61,47.91
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,47.0,35.41
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,33.26,22.43
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,19.93,3.41
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,28.23,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,139.99,77.69
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,239.71,189.72
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,337.0,276.33
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,443.15,367.63
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,439.94,366.81
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,423.8,354.02
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,437.25,363.37
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,431.08,356.45
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,568.91,468.02
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,709.06,574.71
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,763.21,612.58
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,814.4,648.03
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,837.82,662.09
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,858.4,674.16
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,872.07,681.35
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,882.55,686.35
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,889.41,689.4
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,892.97,690.4
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,888.97,686.1
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,881.64,679.68
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,870.34,671.11
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,855.76,660.37
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,835.34,645.62
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,811.87,628.79
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,784.73,609.68
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,754.71,588.43
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,720.75,564.45
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,684.21,536.47
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,623.19,488.08
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,566.06,442.34
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,529.59,413.26
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,491.74,381.7
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,454.02,348.57
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,406.93,306.49
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,352.27,258.68
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,294.91,208.64
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,243.19,161.92
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,190.94,116.23
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,139.32,76.25
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,90.0,46.38
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,45.48,34.43
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,42.61,32.04
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,41.15,30.81
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,39.69,29.5
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,34.1,24.41
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,31.97,22.17
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,26.14,16.18
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,20.13,0.0
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,40.65,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,85.58,41.62
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,103.96,79.56
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,164.75,133.25
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,219.67,181.3
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,265.23,220.55
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,312.87,260.44
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,311.68,258.45
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,307.86,254.0
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,285.21,233.09
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,258.26,208.52
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,308.51,248.67
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,371.66,297.81
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,397.93,316.94
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,423.59,335.53
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,413.15,326.04
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,414.19,325.44
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,433.69,339.46
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,452.54,352.81
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,482.42,374.54
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,501.16,387.86
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,506.21,391.33
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,510.31,394.18
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,505.11,389.96
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,499.08,385.18
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,506.65,391.47
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,513.28,396.83
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,536.61,415.45
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,553.67,428.81
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,518.77,401.77
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,484.99,375.59
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,479.51,371.61
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,462.86,357.27
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,439.44,335.66
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,403.63,301.94
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,350.92,255.29
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,298.35,208.2
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,238.11,157.59
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,186.52,116.34
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,143.77,88.03
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,114.26,75.78
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,86.19,69.93
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,84.98,69.12
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,73.8,59.46
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,62.0,49.07
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,51.45,39.55
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,40.38,29.36
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,30.21,19.27
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,17.45,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,78.02,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,188.9,87.49
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,293.1,231.35
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,338.73,277.87
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,386.11,321.57
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,365.71,305.92
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,327.69,273.91
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,343.83,286.27
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,356.62,295.14
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,346.1,284.65
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,344.77,281.28
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,397.54,323.48
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,451.17,365.55
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,412.91,332.56
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,360.64,288.84
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,410.93,327.5
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,448.26,355.47
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,464.79,367.25
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,480.42,378.39
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,471.16,370.3
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,461.58,362.12
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,498.71,391.47
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,533.57,418.64
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,560.83,440.08
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,578.95,454.53
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,459.3,360.69
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,349.06,272.83
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,339.43,265.53
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,330.03,258.23
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,331.5,259.65
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,332.0,260.24
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,356.68,280.59
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,369.9,290.08
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,394.45,305.46
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,401.23,302.54
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,348.03,254.38
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,294.86,205.88
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,240.87,157.33
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,187.87,111.81
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,135.16,72.03
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,84.38,43.79
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,41.06,30.64
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,39.91,29.74
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,38.29,28.36
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,36.66,26.87
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,34.1,24.41
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,28.92,19.46
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,23.85,13.81
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,18.73,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,57.79,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,179.91,70.63
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,299.29,234.27
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,351.33,286.16
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,406.09,335.42
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,438.3,363.63
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,467.85,387.87
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,535.44,441.85
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,605.1,495.26
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,682.77,552.28
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,760.4,607.57
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,793.08,628.44
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,823.51,647.68
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,839.86,656.78
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,852.84,663.59
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,855.09,663.19
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,859.77,664.75
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,877.85,675.67
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,898.95,688.61
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,894.16,683.79
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,885.94,676.94
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,873.26,667.55
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,857.2,655.96
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,835.53,640.44
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,810.72,622.8
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,782.36,603.28
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,751.15,581.64
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,710.2,551.84
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,668.2,519.44
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,618.13,480.61
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,567.57,440.78
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,521.86,404.06
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,475.83,366.12
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,440.51,334.82
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,394.57,293.48
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,341.63,246.44
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,288.75,198.89
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,234.83,150.99
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,181.89,106.23
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,129.2,67.47
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,78.53,40.78
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,40.09,29.69
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,39.29,29.09
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,38.05,28.04
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,36.85,26.92
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,33.85,24.07
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,28.25,18.74
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,23.16,12.82
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,18.01,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,56.61,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,177.16,54.57
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,297.18,231.8
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,303.81,248.0
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,307.21,255.42
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,214.38,178.39
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,74.54,57.55
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,110.82,88.24
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,147.45,118.63
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,167.52,134.77
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,187.52,150.66
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,236.01,189.81
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,274.49,220.29
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,296.8,237.38
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,318.86,254.17
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,333.86,265.19
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,348.5,275.91
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,348.29,274.92
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,347.88,273.88
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,361.56,284.23
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,374.73,294.14
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,371.94,291.76
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,369.06,289.4
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,375.89,294.8
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,382.06,299.69
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,426.97,335.36
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,464.25,364.71
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,479.92,377.68
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,490.64,386.57
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,519.99,411.6
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,532.45,421.76
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,517.87,408.42
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,493.12,385.37
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,442.26,340.78
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,390.8,294.71
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,338.32,247.04
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,286.01,199.2
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,232.31,151.1
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,179.78,106.59
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,121.39,63.24
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,71.83,38.11
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,45.59,34.8
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,45.08,34.45
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,42.85,32.5
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,40.6,30.41
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,34.11,24.42
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,31.18,21.31
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,24.88,13.71
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,20.02,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.4,0.29
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,11.57,4.05
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,15.75,7.74
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,23.18,14.16
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,30.62,20.53
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,52.52,39.1
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,74.81,57.76
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,80.93,62.65
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,87.08,67.53
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,98.2,76.49
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,109.29,85.34
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,112.97,88.06
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,116.68,90.81
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,130.06,101.48
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,143.4,112.04
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,170.06,133.32
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,196.57,154.28
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,201.21,157.7
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,205.8,161.12
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,192.04,149.97
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,178.49,139.04
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,183.15,142.68
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,187.72,146.24
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,190.79,148.69
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,193.76,151.09
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,216.34,169.07
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,238.21,186.4
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,254.44,199.38
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,269.74,211.62
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,250.44,196.68
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,231.62,182.12
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,215.19,169.45
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,199.1,156.99
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,178.12,140.55
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,157.76,124.56
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,145.56,114.94
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,133.39,105.29
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,127.32,100.57
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,120.34,95.3
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,82.29,67.2
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,58.71,46.57
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,53.01,41.56
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,48.18,37.17
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,43.21,32.43
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,38.13,27.26
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,26.05,13.87
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,18.11,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
