Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.0,3.35,16.1,13.5,34.29,0.0
2018,9,29,6,30,51.0,17.0,3.5,16.4,21.0,54.08,30.22
2018,9,29,6,45,29.5,30.0,3.7,16.75,32.5,53.18,38.09
2018,9,29,7,0,8.0,43.0,3.9,17.1,44.0,45.09,32.17
2018,9,29,7,15,8.0,50.0,3.85,17.3,51.5,51.44,37.91
2018,9,29,7,30,8.0,57.0,3.8,17.5,59.0,58.15,43.75
2018,9,29,7,45,10.0,84.0,3.75,17.75,87.0,87.38,68.31
2018,9,29,8,0,12.0,111.0,3.7,18.0,115.0,116.81,92.66
2018,9,29,8,15,59.5,145.5,3.65,18.15,172.0,196.67,159.35
2018,9,29,8,30,107.0,180.0,3.6,18.3,229.0,282.55,229.15
2018,9,29,8,45,100.5,202.5,3.55,18.5,252.0,290.84,234.47
2018,9,29,9,0,94.0,225.0,3.5,18.7,275.0,309.57,248.1
2018,9,29,9,15,90.0,242.0,3.45,18.9,293.0,323.18,257.65
2018,9,29,9,30,86.0,259.0,3.4,19.1,311.0,336.24,266.72
2018,9,29,9,45,164.5,273.5,3.4,19.25,379.5,424.05,335.79
2018,9,29,10,0,243.0,288.0,3.4,19.4,448.0,510.99,402.16
2018,9,29,10,15,283.5,288.0,3.5,19.5,482.5,539.12,423.16
2018,9,29,10,30,324.0,288.0,3.6,19.6,517.0,566.0,443.35
2018,9,29,10,45,290.5,302.5,3.65,19.7,512.0,546.99,427.41
2018,9,29,11,0,257.0,317.0,3.7,19.8,507.0,527.18,411.16
2018,9,29,11,15,203.0,338.5,3.75,19.9,490.0,491.48,382.58
2018,9,29,11,30,149.0,360.0,3.8,20.0,473.0,463.85,360.01
2018,9,29,11,45,209.0,352.5,3.85,20.05,512.0,492.53,382.7
2018,9,29,12,0,269.0,345.0,3.9,20.1,551.0,521.26,404.81
2018,9,29,12,15,261.0,347.0,3.95,20.1,546.0,504.59,391.7
2018,9,29,12,30,253.0,349.0,4.0,20.1,541.0,487.54,378.45
2018,9,29,12,45,203.0,346.5,4.0,20.15,499.0,440.57,342.0
2018,9,29,13,0,153.0,344.0,4.0,20.2,457.0,397.92,308.84
2018,9,29,13,15,150.5,334.5,4.05,20.15,443.0,377.88,293.49
2018,9,29,13,30,148.0,325.0,4.1,20.1,429.0,357.87,277.94
2018,9,29,13,45,107.5,303.0,4.1,20.05,377.0,314.3,244.21
2018,9,29,14,0,67.0,281.0,4.1,20.0,325.0,272.13,211.69
2018,9,29,14,15,60.5,262.0,4.1,19.9,300.0,248.22,193.15
2018,9,29,14,30,54.0,243.0,4.1,19.8,275.0,225.16,175.17
2018,9,29,14,45,95.5,230.5,4.1,19.7,283.0,219.54,169.42
2018,9,29,15,0,137.0,218.0,4.1,19.6,291.0,203.61,154.93
2018,9,29,15,15,196.0,200.0,4.1,19.6,294.5,187.14,139.26
2018,9,29,15,30,255.0,182.0,4.1,19.6,298.0,157.58,114.54
2018,9,29,15,45,292.0,156.0,4.0,19.35,274.5,122.33,90.79
2018,9,29,16,0,329.0,130.0,3.9,19.1,251.0,96.46,78.68
2018,9,29,16,15,433.0,98.5,3.85,18.9,233.0,69.62,55.53
2018,9,29,16,30,537.0,67.0,3.8,18.7,215.0,47.43,36.13
2018,9,29,16,45,521.5,56.5,3.7,18.5,175.5,41.25,30.59
2018,9,29,17,0,506.0,46.0,3.6,18.3,136.0,34.67,24.53
2018,9,29,17,15,397.0,37.5,3.5,18.05,93.5,29.44,19.37
2018,9,29,17,30,288.0,29.0,3.4,17.8,51.0,24.11,10.81
2018,9,29,17,45,168.0,18.0,3.3,17.55,28.5,17.16,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.2,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,75.5,17.0,1.25,16.45,21.0,49.83,0.0
2018,9,30,6,30,119.0,28.0,1.3,16.7,37.0,107.84,61.72
2018,9,30,6,45,195.5,44.0,1.35,16.95,72.5,184.43,143.82
2018,9,30,7,0,272.0,60.0,1.4,17.2,108.0,252.66,203.67
2018,9,30,7,15,433.0,61.5,1.4,17.5,167.0,362.46,295.27
2018,9,30,7,30,594.0,63.0,1.4,17.8,226.0,481.07,390.34
2018,9,30,7,45,641.0,67.5,1.35,18.05,275.0,535.28,431.83
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,590.31,472.47
2018,9,30,8,15,720.0,76.0,1.3,18.55,372.0,631.12,500.56
2018,9,30,8,30,752.0,80.0,1.3,18.8,420.0,674.44,529.8
2018,9,30,8,45,776.0,82.0,1.3,19.1,464.0,707.9,551.21
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,739.43,570.97
2018,9,30,9,15,816.5,86.0,1.35,19.6,547.5,762.78,585.55
2018,9,30,9,30,833.0,88.0,1.4,19.8,587.0,783.5,598.36
2018,9,30,9,45,846.0,90.0,1.45,20.05,621.0,793.03,603.39
2018,9,30,10,0,859.0,92.0,1.5,20.3,655.0,805.34,610.55
2018,9,30,10,15,843.5,103.0,1.6,20.4,675.0,806.39,610.96
2018,9,30,10,30,828.0,114.0,1.7,20.5,695.0,798.78,605.63
2018,9,30,10,45,796.0,133.0,1.8,20.6,704.0,783.18,594.96
2018,9,30,11,0,764.0,152.0,1.9,20.7,713.0,764.51,582.24
2018,9,30,11,15,829.0,124.5,2.0,20.75,742.5,771.1,587.25
2018,9,30,11,30,894.0,97.0,2.1,20.8,772.0,770.09,586.84
2018,9,30,11,45,764.0,156.0,2.15,20.8,735.0,714.21,546.62
2018,9,30,12,0,634.0,215.0,2.2,20.8,698.0,657.34,503.4
2018,9,30,12,15,550.0,249.0,2.3,20.75,666.5,608.39,466.85
2018,9,30,12,30,466.0,283.0,2.4,20.7,635.0,563.4,432.67
2018,9,30,12,45,335.0,310.5,2.45,20.6,561.5,486.96,374.68
2018,9,30,13,0,204.0,338.0,2.5,20.5,488.0,420.52,323.75
2018,9,30,13,15,128.0,311.0,2.55,20.35,404.0,345.27,266.76
2018,9,30,13,30,52.0,284.0,2.6,20.2,320.0,278.95,216.04
2018,9,30,13,45,118.0,281.5,2.65,20.0,359.5,297.34,230.41
2018,9,30,14,0,184.0,279.0,2.7,19.8,399.0,311.53,240.35
2018,9,30,14,15,192.0,273.0,2.75,19.65,392.5,296.43,227.72
2018,9,30,14,30,200.0,267.0,2.8,19.5,386.0,280.07,213.94
2018,9,30,14,45,168.0,248.5,2.8,19.3,344.0,243.77,185.74
2018,9,30,15,0,136.0,230.0,2.8,19.1,302.0,210.89,160.65
2018,9,30,15,15,118.0,206.5,2.8,19.1,265.0,179.94,136.87
2018,9,30,15,30,100.0,183.0,2.8,19.1,228.0,157.66,120.74
2018,9,30,15,45,69.5,159.5,2.75,18.9,189.0,131.22,102.33
2018,9,30,16,0,39.0,136.0,2.7,18.7,150.0,111.66,91.88
2018,9,30,16,15,29.0,114.5,2.55,18.55,124.0,95.48,78.06
2018,9,30,16,30,19.0,93.0,2.4,18.4,98.0,81.78,66.15
2018,9,30,16,45,11.5,73.0,2.25,18.3,76.0,64.84,51.15
2018,9,30,17,0,4.0,53.0,2.1,18.2,54.0,47.72,35.77
2018,9,30,17,15,25.0,36.5,1.9,18.05,38.5,32.69,21.99
2018,9,30,17,30,46.0,20.0,1.7,17.9,23.0,16.77,4.68
2018,9,30,17,45,46.0,13.5,1.55,17.75,14.0,12.87,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.55,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.2,10.5,24.58,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.3,16.0,39.97,17.84
2018,10,1,6,45,17.0,24.0,1.75,16.45,25.0,31.74,20.38
2018,10,1,7,0,0.0,34.0,1.8,16.6,34.0,31.57,20.78
2018,10,1,7,15,0.0,49.5,1.8,16.85,49.5,46.2,33.39
2018,10,1,7,30,0.0,65.0,1.8,17.1,65.0,61.68,46.57
2018,10,1,7,45,0.5,83.0,1.8,17.4,83.0,80.08,61.99
2018,10,1,8,0,1.0,101.0,1.8,17.7,101.0,98.35,77.03
2018,10,1,8,15,2.5,119.5,1.8,18.0,120.5,117.77,92.79
2018,10,1,8,30,4.0,138.0,1.8,18.3,140.0,137.12,108.26
2018,10,1,8,45,8.5,159.5,1.8,18.65,164.0,161.88,127.95
2018,10,1,9,0,13.0,181.0,1.8,19.0,188.0,186.6,147.3
2018,10,1,9,15,24.5,206.5,1.8,19.25,220.5,220.98,174.33
2018,10,1,9,30,36.0,232.0,1.8,19.5,253.0,265.77,209.0
2018,10,1,9,45,33.5,239.0,1.8,19.8,259.5,268.84,210.41
2018,10,1,10,0,31.0,246.0,1.8,20.1,266.0,271.87,211.98
2018,10,1,10,15,75.5,272.5,1.8,20.3,324.5,333.15,259.69
2018,10,1,10,30,120.0,299.0,1.8,20.5,383.0,402.35,311.97
2018,10,1,10,45,102.0,305.0,1.8,20.75,377.5,381.25,294.59
2018,10,1,11,0,84.0,311.0,1.8,21.0,372.0,369.23,284.5
2018,10,1,11,15,97.5,331.5,1.9,21.1,403.5,395.74,304.35
2018,10,1,11,30,111.0,352.0,2.0,21.2,435.0,420.87,322.84
2018,10,1,11,45,90.5,347.0,2.15,21.25,415.0,395.5,303.42
2018,10,1,12,0,70.0,342.0,2.3,21.3,395.0,371.06,284.86
2018,10,1,12,15,124.0,341.5,2.4,21.25,434.5,403.64,310.51
2018,10,1,12,30,178.0,341.0,2.5,21.2,474.0,429.05,330.19
2018,10,1,12,45,277.0,319.5,2.65,21.15,523.0,458.65,353.42
2018,10,1,13,0,376.0,298.0,2.8,21.1,572.0,479.74,369.49
2018,10,1,13,15,424.5,275.5,2.75,20.95,577.0,464.66,357.42
2018,10,1,13,30,473.0,253.0,2.7,20.8,582.0,445.47,341.72
2018,10,1,13,45,449.0,244.0,2.65,20.65,546.5,401.73,307.01
2018,10,1,14,0,425.0,235.0,2.6,20.5,511.0,359.57,273.17
2018,10,1,14,15,268.5,241.5,2.45,20.35,412.5,291.33,221.29
2018,10,1,14,30,112.0,248.0,2.3,20.2,314.0,239.4,183.68
2018,10,1,14,45,105.0,234.0,2.2,20.05,292.5,222.75,170.64
2018,10,1,15,0,98.0,220.0,2.1,19.9,271.0,201.73,154.22
2018,10,1,15,15,135.0,195.0,2.1,19.9,259.0,173.18,130.18
2018,10,1,15,30,172.0,170.0,2.1,19.9,247.0,146.9,109.13
2018,10,1,15,45,203.0,153.5,1.85,19.6,234.0,115.39,87.76
2018,10,1,16,0,234.0,137.0,1.6,19.3,221.0,100.95,82.39
2018,10,1,16,15,228.5,117.0,1.45,19.15,188.5,87.96,71.32
2018,10,1,16,30,223.0,97.0,1.3,19.0,156.0,74.42,59.56
2018,10,1,16,45,191.5,78.5,1.2,18.9,121.5,61.33,47.93
2018,10,1,17,0,160.0,60.0,1.1,18.8,87.0,47.75,35.65
2018,10,1,17,15,123.5,42.0,1.05,18.65,58.5,34.06,22.92
2018,10,1,17,30,87.0,24.0,1.0,18.5,30.0,19.91,4.66
2018,10,1,17,45,65.0,15.0,0.95,18.35,17.0,14.3,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.5,9.5,1.45,17.65,10.0,28.64,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,43.32,17.42
2018,10,2,6,45,22.5,18.5,1.6,18.0,20.0,33.48,21.6
2018,10,2,7,0,0.0,24.0,1.7,18.2,24.0,22.26,12.87
2018,10,2,7,15,4.0,37.0,1.75,18.45,38.0,36.75,25.34
2018,10,2,7,30,8.0,50.0,1.8,18.7,52.0,51.54,37.99
2018,10,2,7,45,5.5,69.0,1.8,19.0,70.5,68.47,52.08
2018,10,2,8,0,3.0,88.0,1.8,19.3,89.0,85.89,66.32
2018,10,2,8,15,20.5,117.5,1.95,19.55,126.5,135.54,107.42
2018,10,2,8,30,38.0,147.0,2.1,19.8,164.0,180.51,143.89
2018,10,2,8,45,38.0,156.0,2.2,20.05,174.5,188.94,150.05
2018,10,2,9,0,38.0,165.0,2.3,20.3,185.0,197.39,156.25
2018,10,2,9,15,42.0,196.0,2.4,20.55,219.5,233.05,183.96
2018,10,2,9,30,46.0,227.0,2.5,20.8,254.0,268.19,210.8
2018,10,2,9,45,44.0,239.5,2.6,21.05,266.5,277.75,217.4
2018,10,2,10,0,42.0,252.0,2.7,21.3,279.0,287.04,223.87
2018,10,2,10,15,51.5,272.5,2.75,21.5,307.0,313.67,243.98
2018,10,2,10,30,61.0,293.0,2.8,21.7,335.0,339.63,263.36
2018,10,2,10,45,91.5,305.0,2.85,21.9,370.5,372.57,288.55
2018,10,2,11,0,122.0,317.0,2.9,22.1,406.0,411.72,318.0
2018,10,2,11,15,131.0,318.0,2.95,22.25,414.5,413.76,319.13
2018,10,2,11,30,140.0,319.0,3.0,22.4,423.0,415.04,319.85
2018,10,2,11,45,86.0,299.5,3.05,22.5,363.5,346.31,266.79
2018,10,2,12,0,32.0,280.0,3.1,22.6,304.0,286.13,219.85
2018,10,2,12,15,19.5,236.0,3.15,22.55,250.5,232.47,178.66
2018,10,2,12,30,7.0,192.0,3.2,22.5,197.0,182.81,140.06
2018,10,2,12,45,95.0,238.0,3.25,22.45,307.0,276.66,214.36
2018,10,2,13,0,183.0,284.0,3.3,22.4,417.0,359.67,277.96
2018,10,2,13,15,184.0,296.0,3.35,22.3,426.5,359.6,277.13
2018,10,2,13,30,185.0,308.0,3.4,22.2,436.0,358.34,275.59
2018,10,2,13,45,186.0,299.0,3.45,22.05,423.5,338.87,260.27
2018,10,2,14,0,187.0,290.0,3.5,21.9,411.0,319.01,244.47
2018,10,2,14,15,145.5,271.5,3.55,21.65,362.5,277.42,212.59
2018,10,2,14,30,104.0,253.0,3.6,21.4,314.0,245.09,188.17
2018,10,2,14,45,99.0,233.0,3.65,21.2,288.0,219.77,168.33
2018,10,2,15,0,94.0,213.0,3.7,21.0,262.0,195.13,149.05
2018,10,2,15,15,177.0,189.0,3.7,21.0,270.5,173.08,128.22
2018,10,2,15,30,260.0,165.0,3.7,21.0,279.0,141.32,101.62
2018,10,2,15,45,242.5,142.5,3.65,20.5,239.5,107.21,81.37
2018,10,2,16,0,225.0,120.0,3.6,20.0,200.0,89.56,72.49
2018,10,2,16,15,112.5,91.0,3.45,19.8,131.0,74.75,59.78
2018,10,2,16,30,0.0,62.0,3.3,19.6,62.0,57.02,44.32
2018,10,2,16,45,76.5,48.5,3.2,19.35,61.0,41.98,31.02
2018,10,2,17,0,153.0,35.0,3.1,19.1,60.0,26.08,16.88
2018,10,2,17,15,76.5,22.5,2.85,18.9,35.0,18.88,10.05
2018,10,2,17,30,0.0,10.0,2.6,18.7,10.0,9.26,0.0
2018,10,2,17,45,0.0,5.0,2.4,18.5,5.0,4.77,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,1.0,18.4,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,1.1,18.5,7.0,6.48,0.0
2018,10,3,7,15,0.0,13.5,1.2,18.6,13.5,12.5,4.88
2018,10,3,7,30,0.0,20.0,1.3,18.7,20.0,18.54,10.04
2018,10,3,7,45,0.0,27.5,1.4,18.8,27.5,25.51,15.95
2018,10,3,8,0,0.0,35.0,1.5,18.9,35.0,32.49,21.79
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,35.29,24.07
2018,10,3,8,30,0.0,41.0,1.7,19.1,41.0,38.09,26.32
2018,10,3,8,45,0.0,58.0,1.8,19.2,58.0,53.94,39.4
2018,10,3,9,0,0.0,75.0,1.9,19.3,75.0,69.83,52.35
2018,10,3,9,15,4.5,112.5,1.9,19.35,115.0,109.35,84.63
2018,10,3,9,30,9.0,150.0,1.9,19.4,155.0,149.75,117.06
2018,10,3,9,45,6.0,158.0,1.9,19.5,161.5,154.82,120.59
2018,10,3,10,0,3.0,166.0,1.9,19.6,168.0,159.82,124.16
2018,10,3,10,15,55.0,204.0,1.85,19.7,242.0,244.99,192.66
2018,10,3,10,30,107.0,242.0,1.8,19.8,316.0,331.7,260.09
2018,10,3,10,45,166.5,287.0,1.8,19.9,405.5,420.58,327.41
2018,10,3,11,0,226.0,332.0,1.8,20.0,495.0,506.21,390.34
2018,10,3,11,15,176.0,334.5,1.8,20.0,462.5,463.3,356.66
2018,10,3,11,30,126.0,337.0,1.8,20.0,430.0,421.57,324.53
2018,10,3,11,45,74.5,277.0,1.85,20.05,332.0,316.19,244.72
2018,10,3,12,0,23.0,217.0,1.9,20.1,234.0,220.44,170.44
2018,10,3,12,15,44.5,239.5,2.0,20.05,272.5,253.43,196.8
2018,10,3,12,30,66.0,262.0,2.1,20.0,311.0,284.33,220.87
2018,10,3,12,45,139.5,297.5,2.2,19.95,398.5,355.44,275.9
2018,10,3,13,0,213.0,333.0,2.3,19.9,486.0,417.59,322.65
2018,10,3,13,15,175.0,320.5,2.3,19.9,444.0,374.71,289.37
2018,10,3,13,30,137.0,308.0,2.3,19.9,402.0,334.86,258.81
2018,10,3,13,45,249.0,260.5,2.35,19.85,423.0,329.32,253.85
2018,10,3,14,0,361.0,213.0,2.4,19.8,444.0,313.04,238.81
2018,10,3,14,15,591.5,146.0,2.35,19.75,500.5,310.69,230.08
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,294.79,207.01
2018,10,3,14,45,808.5,75.5,2.3,19.7,518.5,245.05,162.95
2018,10,3,15,0,795.0,72.0,2.3,19.7,480.0,189.74,115.72
2018,10,3,15,15,772.5,70.0,2.3,19.7,437.0,141.05,77.47
2018,10,3,15,30,750.0,68.0,2.3,19.7,394.0,94.26,47.73
2018,10,3,15,45,664.5,68.0,2.25,19.65,332.0,50.66,38.72
2018,10,3,16,0,579.0,68.0,2.2,19.6,270.0,44.58,33.53
2018,10,3,16,15,400.0,70.0,2.2,19.5,199.0,47.98,36.55
2018,10,3,16,30,221.0,72.0,2.2,19.4,128.0,56.62,44.01
2018,10,3,16,45,215.5,53.0,2.2,19.3,97.5,39.03,28.44
2018,10,3,17,0,210.0,34.0,2.2,19.2,67.0,25.48,16.32
2018,10,3,17,15,211.5,28.0,2.1,18.95,50.5,21.55,12.11
2018,10,3,17,30,213.0,22.0,2.0,18.7,34.0,18.22,0.0
2018,10,3,17,45,106.5,11.0,1.9,18.5,17.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.9,1.5,1.43,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.0,3.0,2.77,0.0
2018,10,4,6,45,0.0,6.0,2.05,17.15,6.0,5.55,0.0
2018,10,4,7,0,0.0,9.0,2.2,17.3,9.0,8.33,1.29
2018,10,4,7,15,0.0,15.5,2.2,17.4,15.5,14.36,6.48
2018,10,4,7,30,0.0,22.0,2.2,17.5,22.0,20.39,11.67
2018,10,4,7,45,0.0,39.0,2.25,17.6,39.0,36.21,25.08
2018,10,4,8,0,0.0,56.0,2.3,17.7,56.0,52.06,38.39
2018,10,4,8,15,0.0,63.0,2.4,17.8,63.0,58.59,43.76
2018,10,4,8,30,0.0,70.0,2.5,17.9,70.0,65.13,49.07
2018,10,4,8,45,0.5,79.0,2.55,18.0,79.5,73.93,56.22
2018,10,4,9,0,1.0,88.0,2.6,18.1,89.0,82.79,63.36
2018,10,4,9,15,7.5,144.5,2.75,18.15,149.0,143.62,113.12
2018,10,4,9,30,14.0,201.0,2.9,18.2,209.0,205.52,162.69
2018,10,4,9,45,13.5,206.5,3.0,18.25,214.5,209.52,165.35
2018,10,4,10,0,13.0,212.0,3.1,18.3,220.0,213.57,168.22
2018,10,4,10,15,18.5,227.5,3.25,18.3,239.5,232.37,183.02
2018,10,4,10,30,24.0,243.0,3.4,18.3,259.0,250.92,197.52
2018,10,4,10,45,60.0,283.0,3.55,18.3,325.5,324.84,256.03
2018,10,4,11,0,96.0,323.0,3.7,18.3,392.0,389.41,306.19
2018,10,4,11,15,92.5,331.5,3.85,18.3,399.0,390.65,306.56
2018,10,4,11,30,89.0,340.0,4.0,18.3,406.0,391.5,306.92
2018,10,4,11,45,82.5,338.0,4.1,18.3,399.5,379.81,297.65
2018,10,4,12,0,76.0,336.0,4.2,18.3,393.0,368.27,288.59
2018,10,4,12,15,98.5,339.5,4.35,18.25,412.5,380.81,298.8
2018,10,4,12,30,121.0,343.0,4.5,18.2,432.0,392.68,308.29
2018,10,4,12,45,107.5,334.5,4.6,18.15,412.5,368.5,289.43
2018,10,4,13,0,94.0,326.0,4.7,18.1,393.0,346.38,272.2
2018,10,4,13,15,113.5,320.0,4.7,18.05,399.0,342.27,269.06
2018,10,4,13,30,133.0,314.0,4.7,18.0,405.0,337.06,264.75
2018,10,4,13,45,253.5,268.0,4.7,17.9,432.0,335.97,262.87
2018,10,4,14,0,374.0,222.0,4.7,17.8,459.0,323.33,250.12
2018,10,4,14,15,596.5,153.0,4.65,17.75,507.5,315.24,236.61
2018,10,4,14,30,819.0,84.0,4.6,17.7,556.0,288.76,204.84
2018,10,4,14,45,806.5,80.5,4.55,17.65,518.0,238.97,159.96
2018,10,4,15,0,794.0,77.0,4.5,17.6,480.0,189.64,116.94
2018,10,4,15,15,770.0,74.5,4.5,17.6,436.0,140.5,78.31
2018,10,4,15,30,746.0,72.0,4.5,17.6,392.0,93.45,48.93
2018,10,4,15,45,720.0,67.5,4.35,17.4,346.5,47.34,36.19
2018,10,4,16,0,694.0,63.0,4.2,17.2,301.0,45.59,34.77
2018,10,4,16,15,652.5,58.0,4.25,17.05,253.5,43.33,32.81
2018,10,4,16,30,611.0,53.0,4.3,16.9,206.0,37.45,27.54
2018,10,4,16,45,540.0,47.0,4.3,16.75,159.5,34.47,24.71
2018,10,4,17,0,469.0,41.0,4.3,16.6,113.0,31.47,21.64
2018,10,4,17,15,324.5,31.0,4.3,16.4,72.0,24.63,14.55
2018,10,4,17,30,180.0,21.0,4.3,16.2,31.0,17.48,0.0
2018,10,4,17,45,90.0,10.5,4.3,16.0,15.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,63.93,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,162.7,40.65
2018,10,5,6,45,383.5,32.0,3.0,15.45,81.5,264.42,204.56
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,365.05,295.35
2018,10,5,7,15,594.5,45.0,2.8,15.95,172.5,425.97,349.4
2018,10,5,7,30,665.0,50.0,2.6,16.1,221.0,495.3,407.29
2018,10,5,7,45,708.0,53.5,2.4,16.25,270.5,547.25,448.84
2018,10,5,8,0,751.0,57.0,2.2,16.4,320.0,599.51,488.11
2018,10,5,8,15,780.5,59.5,2.2,16.6,367.5,640.81,517.67
2018,10,5,8,30,810.0,62.0,2.2,16.8,415.0,675.21,541.35
2018,10,5,8,45,830.0,64.5,2.25,17.0,458.5,706.75,562.78
2018,10,5,9,0,850.0,67.0,2.3,17.2,502.0,736.16,582.38
2018,10,5,9,15,797.5,89.0,2.3,17.35,522.5,735.53,579.86
2018,10,5,9,30,745.0,111.0,2.3,17.5,543.0,723.82,569.7
2018,10,5,9,45,770.5,110.5,2.3,17.7,580.0,744.78,583.28
2018,10,5,10,0,796.0,110.0,2.3,17.9,617.0,763.02,594.61
2018,10,5,10,15,851.5,94.0,2.2,18.1,656.5,780.08,604.42
2018,10,5,10,30,907.0,78.0,2.1,18.3,696.0,799.26,615.67
2018,10,5,10,45,911.0,79.0,2.05,18.45,714.5,793.28,609.82
2018,10,5,11,0,915.0,80.0,2.0,18.6,733.0,784.01,602.06
2018,10,5,11,15,916.0,80.5,1.95,18.85,743.5,768.69,590.03
2018,10,5,11,30,917.0,81.0,1.9,19.1,754.0,750.26,575.99
2018,10,5,11,45,874.5,102.0,1.85,19.3,746.0,718.7,552.96
2018,10,5,12,0,832.0,123.0,1.8,19.5,738.0,686.99,528.14
2018,10,5,12,15,716.5,172.5,2.0,19.55,700.0,632.17,487.13
2018,10,5,12,30,601.0,222.0,2.2,19.6,662.0,579.96,447.47
2018,10,5,12,45,542.5,233.5,2.35,19.65,625.5,529.87,409.66
2018,10,5,13,0,484.0,245.0,2.5,19.7,589.0,483.42,373.94
2018,10,5,13,15,671.5,169.0,2.75,19.7,631.5,486.5,376.19
2018,10,5,13,30,859.0,93.0,3.0,19.7,674.0,478.03,367.18
2018,10,5,13,45,867.0,85.0,3.3,19.75,651.0,434.25,329.95
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,388.2,289.75
2018,10,5,14,15,862.5,75.5,3.75,19.7,594.0,339.09,246.37
2018,10,5,14,30,850.0,74.0,3.9,19.6,560.0,289.86,202.28
2018,10,5,14,45,834.0,72.0,4.05,19.45,520.5,239.55,157.66
2018,10,5,15,0,818.0,70.0,4.2,19.3,481.0,189.93,115.16
2018,10,5,15,15,769.0,73.5,4.2,19.3,432.0,135.74,74.29
2018,10,5,15,30,720.0,77.0,4.2,19.3,383.0,92.4,49.84
2018,10,5,15,45,686.0,72.0,4.5,18.95,335.0,51.1,39.25
2018,10,5,16,0,652.0,67.0,4.8,18.6,287.0,44.55,33.64
2018,10,5,16,15,561.5,63.5,4.95,18.3,231.0,43.78,33.01
2018,10,5,16,30,471.0,60.0,5.1,18.0,175.0,43.17,32.41
2018,10,5,16,45,376.0,46.5,5.25,17.7,124.5,33.98,24.13
2018,10,5,17,0,281.0,33.0,5.4,17.4,74.0,24.37,15.37
2018,10,5,17,15,235.0,27.0,5.45,17.1,52.0,21.04,11.26
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.79,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.0,11.0,4.0,15.85,18.0,60.71,0.0
2018,10,6,6,30,234.0,22.0,4.2,16.1,36.0,154.97,18.32
2018,10,6,6,45,376.0,30.5,4.35,16.4,78.0,257.66,197.78
2018,10,6,7,0,518.0,39.0,4.5,16.7,120.0,358.81,290.32
2018,10,6,7,15,360.0,41.0,4.55,16.9,107.0,285.17,235.33
2018,10,6,7,30,202.0,43.0,4.6,17.1,94.0,191.98,159.19
2018,10,6,7,45,101.0,60.5,4.6,17.3,86.0,141.93,116.26
2018,10,6,8,0,0.0,78.0,4.6,17.5,78.0,73.57,56.45
2018,10,6,8,15,3.0,96.5,4.65,17.7,98.0,94.07,73.54
2018,10,6,8,30,6.0,115.0,4.7,17.9,118.0,114.61,90.41
2018,10,6,8,45,45.0,153.5,4.75,18.1,176.5,191.27,154.2
2018,10,6,9,0,84.0,192.0,4.8,18.3,235.0,262.67,212.35
2018,10,6,9,15,177.0,211.0,4.8,18.5,310.5,364.76,295.2
2018,10,6,9,30,270.0,230.0,4.8,18.7,386.0,467.91,376.54
2018,10,6,9,45,341.5,232.0,4.8,18.95,440.5,523.83,419.67
2018,10,6,10,0,413.0,234.0,4.8,19.2,495.0,589.5,469.34
2018,10,6,10,15,606.5,180.0,4.85,19.35,581.5,684.01,543.38
2018,10,6,10,30,800.0,126.0,4.9,19.5,668.0,768.18,606.32
2018,10,6,10,45,871.5,102.0,4.95,19.7,707.5,783.35,616.04
2018,10,6,11,0,943.0,78.0,5.0,19.9,747.0,798.95,626.53
2018,10,6,11,15,946.0,78.5,5.0,20.0,759.0,784.63,615.31
2018,10,6,11,30,949.0,79.0,5.0,20.1,771.0,767.01,601.96
2018,10,6,11,45,950.0,79.0,5.05,20.2,774.5,744.25,585.18
2018,10,6,12,0,951.0,79.0,5.1,20.3,778.0,718.44,565.96
2018,10,6,12,15,948.5,79.0,5.15,20.35,772.5,687.42,541.49
2018,10,6,12,30,946.0,79.0,5.2,20.4,767.0,653.78,514.63
2018,10,6,12,45,942.0,78.5,5.25,20.45,753.5,616.34,484.38
2018,10,6,13,0,938.0,78.0,5.3,20.5,740.0,576.71,451.8
2018,10,6,13,15,931.5,78.0,5.35,20.6,719.5,534.29,416.21
2018,10,6,13,30,925.0,78.0,5.4,20.7,699.0,490.24,378.48
2018,10,6,13,45,915.0,77.0,5.45,20.75,670.0,442.45,337.05
2018,10,6,14,0,905.0,76.0,5.5,20.8,641.0,393.8,293.98
2018,10,6,14,15,893.0,74.5,5.6,20.75,606.5,343.45,248.96
2018,10,6,14,30,881.0,73.0,5.7,20.7,572.0,292.88,203.29
2018,10,6,14,45,864.5,71.0,5.8,20.7,531.5,240.96,157.04
2018,10,6,15,0,848.0,69.0,5.9,20.7,491.0,189.74,113.3
2018,10,6,15,15,825.0,67.0,5.9,20.7,446.0,138.76,74.61
2018,10,6,15,30,802.0,65.0,5.9,20.7,401.0,83.2,41.12
2018,10,6,15,45,768.5,61.5,6.05,20.45,352.0,43.21,32.14
2018,10,6,16,0,735.0,58.0,6.2,20.2,303.0,42.05,31.23
2018,10,6,16,15,685.5,54.0,6.2,19.85,253.0,40.44,29.86
2018,10,6,16,30,636.0,50.0,6.2,19.5,203.0,38.86,28.41
2018,10,6,16,45,557.0,44.5,6.25,19.15,155.0,32.83,22.93
2018,10,6,17,0,478.0,39.0,6.3,18.8,107.0,30.19,20.16
2018,10,6,17,15,336.5,30.0,6.3,18.45,68.0,24.24,13.29
2018,10,6,17,30,195.0,21.0,6.3,18.1,29.0,20.02,0.0
2018,10,6,17,45,97.5,10.5,6.3,17.75,14.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.35,17.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,132.0,11.0,4.85,17.3,18.5,66.79,0.0
2018,10,7,6,30,264.0,22.0,5.0,17.6,37.0,166.84,0.0
2018,10,7,6,45,411.5,29.5,5.2,17.9,80.0,273.33,207.34
2018,10,7,7,0,559.0,37.0,5.4,18.2,123.0,371.79,299.44
2018,10,7,7,15,630.0,41.5,5.55,18.4,172.5,438.45,359.47
2018,10,7,7,30,701.0,46.0,5.7,18.6,222.0,507.93,419.36
2018,10,7,7,45,744.5,49.5,5.85,18.8,272.5,560.81,463.81
2018,10,7,8,0,788.0,53.0,6.0,19.0,323.0,613.97,506.32
2018,10,7,8,15,816.5,55.5,5.95,19.25,371.5,649.53,532.47
2018,10,7,8,30,845.0,58.0,5.9,19.5,420.0,689.42,561.27
2018,10,7,8,45,864.5,61.0,5.85,19.7,465.0,721.66,583.71
2018,10,7,9,0,884.0,64.0,5.8,19.9,510.0,751.61,604.09
2018,10,7,9,15,898.0,65.5,5.75,20.2,549.5,772.97,617.55
2018,10,7,9,30,912.0,67.0,5.7,20.5,589.0,791.46,628.84
2018,10,7,9,45,921.5,69.0,5.65,20.75,622.5,803.95,635.82
2018,10,7,10,0,931.0,71.0,5.6,21.0,656.0,813.17,640.49
2018,10,7,10,15,938.5,72.0,5.5,21.2,683.0,816.32,640.72
2018,10,7,10,30,946.0,73.0,5.4,21.4,710.0,816.06,638.63
2018,10,7,10,45,950.0,74.0,5.35,21.65,729.0,809.64,632.35
2018,10,7,11,0,954.0,75.0,5.3,21.9,748.0,799.8,623.78
2018,10,7,11,15,955.0,75.5,5.2,22.05,758.5,783.82,610.93
2018,10,7,11,30,956.0,76.0,5.1,22.2,769.0,764.58,595.9
2018,10,7,11,45,955.5,77.0,5.05,22.4,772.0,741.63,578.42
2018,10,7,12,0,955.0,78.0,5.0,22.6,775.0,715.65,558.39
2018,10,7,12,15,950.5,79.0,4.95,22.7,769.0,684.21,533.3
2018,10,7,12,30,946.0,80.0,4.9,22.8,763.0,650.24,506.0
2018,10,7,12,45,938.0,81.5,4.85,22.9,749.0,612.39,475.34
2018,10,7,13,0,930.0,83.0,4.8,23.0,735.0,572.59,442.66
2018,10,7,13,15,924.0,82.5,4.8,23.05,714.5,530.21,407.58
2018,10,7,13,30,918.0,82.0,4.8,23.1,694.0,486.19,370.39
2018,10,7,13,45,908.5,80.5,4.85,23.15,665.0,438.45,329.57
2018,10,7,14,0,899.0,79.0,4.9,23.2,636.0,389.83,287.09
2018,10,7,14,15,888.0,77.0,4.95,23.2,601.5,339.65,242.69
2018,10,7,14,30,877.0,75.0,5.0,23.2,567.0,289.18,197.64
2018,10,7,14,45,863.5,71.5,5.05,23.2,527.0,236.9,151.7
2018,10,7,15,0,850.0,68.0,5.1,23.2,487.0,185.06,108.14
2018,10,7,15,15,827.0,66.0,5.1,23.2,442.0,134.09,70.5
2018,10,7,15,30,804.0,64.0,5.1,23.2,397.0,78.56,38.49
2018,10,7,15,45,775.0,60.0,4.95,23.0,348.5,42.26,30.98
2018,10,7,16,0,746.0,56.0,4.8,22.8,300.0,40.65,29.67
2018,10,7,16,15,699.0,51.5,4.55,22.45,250.0,38.55,27.88
2018,10,7,16,30,652.0,47.0,4.3,22.1,200.0,36.43,25.97
2018,10,7,16,45,575.0,41.5,4.1,21.7,152.0,33.35,23.08
2018,10,7,17,0,498.0,36.0,3.9,21.3,104.0,27.73,17.79
2018,10,7,17,15,354.0,28.0,3.8,20.9,66.0,22.59,11.3
2018,10,7,17,30,210.0,20.0,3.7,20.5,28.0,19.06,0.0
2018,10,7,17,45,105.0,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.85,17.5,63.89,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.2,35.0,158.99,0.0
2018,10,8,6,45,398.0,29.0,3.6,18.55,76.5,264.68,197.56
2018,10,8,7,0,544.0,36.0,3.7,18.9,118.0,360.64,287.6
2018,10,8,7,15,615.0,40.5,3.85,19.15,166.5,426.39,346.03
2018,10,8,7,30,686.0,45.0,4.0,19.4,215.0,495.03,404.25
2018,10,8,7,45,729.5,48.5,4.15,19.65,264.5,547.2,447.3
2018,10,8,8,0,773.0,52.0,4.3,19.9,314.0,599.73,488.61
2018,10,8,8,15,802.0,54.0,4.4,20.2,361.5,634.47,514.01
2018,10,8,8,30,831.0,56.0,4.5,20.5,409.0,673.61,542.16
2018,10,8,8,45,850.5,58.0,4.55,20.8,452.5,704.25,563.15
2018,10,8,9,0,870.0,60.0,4.6,21.1,496.0,732.68,582.23
2018,10,8,9,15,884.5,61.5,4.55,21.35,535.0,754.22,595.66
2018,10,8,9,30,899.0,63.0,4.5,21.6,574.0,772.94,606.97
2018,10,8,9,45,908.5,64.5,4.45,21.85,606.5,784.76,613.27
2018,10,8,10,0,918.0,66.0,4.4,22.1,639.0,793.39,617.36
2018,10,8,10,15,925.5,67.0,4.35,22.3,665.5,796.58,617.93
2018,10,8,10,30,933.0,68.0,4.3,22.5,692.0,796.39,616.24
2018,10,8,10,45,938.0,68.5,4.2,22.7,711.0,790.34,610.33
2018,10,8,11,0,943.0,69.0,4.1,22.9,730.0,780.89,602.2
2018,10,8,11,15,945.5,69.0,4.0,23.05,741.0,765.71,590.25
2018,10,8,11,30,948.0,69.0,3.9,23.2,752.0,747.27,576.15
2018,10,8,11,45,949.0,69.5,3.8,23.35,755.5,725.11,559.51
2018,10,8,12,0,950.0,70.0,3.7,23.5,759.0,699.89,540.34
2018,10,8,12,15,948.0,70.5,3.65,23.55,754.5,669.81,516.77
2018,10,8,12,30,946.0,71.0,3.6,23.6,750.0,637.06,490.89
2018,10,8,12,45,942.0,71.0,3.55,23.65,737.0,600.2,461.51
2018,10,8,13,0,938.0,71.0,3.5,23.7,724.0,561.14,429.89
2018,10,8,13,15,931.0,71.0,3.55,23.65,703.0,518.61,395.31
2018,10,8,13,30,924.0,71.0,3.6,23.6,682.0,474.5,358.59
2018,10,8,13,45,914.5,69.5,3.6,23.55,653.5,426.68,318.04
2018,10,8,14,0,905.0,68.0,3.6,23.5,625.0,377.98,275.81
2018,10,8,14,15,892.0,67.5,3.65,23.4,590.5,328.42,232.24
2018,10,8,14,30,879.0,67.0,3.7,23.3,556.0,278.71,188.17
2018,10,8,14,45,860.5,65.5,3.75,23.15,515.5,227.17,143.39
2018,10,8,15,0,842.0,64.0,3.8,23.0,475.0,176.53,101.49
2018,10,8,15,15,819.0,62.0,3.8,23.0,430.5,126.19,65.0
2018,10,8,15,30,796.0,60.0,3.8,23.0,386.0,71.23,34.48
2018,10,8,15,45,761.0,57.5,3.85,22.55,337.5,40.45,29.49
2018,10,8,16,0,726.0,55.0,3.9,22.1,289.0,39.97,29.18
2018,10,8,16,15,674.5,51.5,3.9,21.55,240.0,38.69,28.12
2018,10,8,16,30,623.0,48.0,3.9,21.0,191.0,37.49,27.0
2018,10,8,16,45,540.5,42.0,3.9,20.5,144.0,31.11,21.24
2018,10,8,17,0,458.0,36.0,3.9,20.0,97.0,27.92,17.98
2018,10,8,17,15,318.5,27.0,3.9,19.45,60.5,21.86,10.11
2018,10,8,17,30,179.0,18.0,3.9,18.9,24.0,17.16,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.35,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.3,15.45,16.0,53.87,0.0
2018,10,9,6,30,206.0,22.0,0.4,15.6,32.0,135.51,0.0
2018,10,9,6,45,346.5,30.5,0.5,15.75,71.5,239.27,176.04
2018,10,9,7,0,487.0,39.0,0.6,15.9,111.0,337.06,266.35
2018,10,9,7,15,340.0,37.5,0.7,16.15,97.0,265.27,214.95
2018,10,9,7,30,193.0,36.0,0.8,16.4,83.0,174.47,143.13
