Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.5,4.45,14.55,1.5,0.0,0.0
2018,10,29,6,30,4.0,3.0,4.4,14.7,3.0,0.0,0.0
2018,10,29,6,45,26.0,15.0,4.4,14.9,17.0,25.52,0.0
2018,10,29,7,0,48.0,27.0,4.4,15.1,31.0,61.07,36.08
2018,10,29,7,15,43.5,45.0,4.35,15.3,50.5,82.51,62.1
2018,10,29,7,30,39.0,63.0,4.3,15.5,70.0,92.83,72.41
2018,10,29,7,45,66.0,83.0,4.3,15.75,98.5,130.56,105.2
2018,10,29,8,0,93.0,103.0,4.3,16.0,127.0,177.88,145.56
2018,10,29,8,15,125.5,119.5,4.4,16.15,159.0,216.11,178.04
2018,10,29,8,30,158.0,136.0,4.5,16.3,191.0,255.3,210.8
2018,10,29,8,45,146.5,156.0,4.55,16.5,212.0,270.67,222.63
2018,10,29,9,0,135.0,176.0,4.6,16.7,233.0,284.79,233.21
2018,10,29,9,15,202.5,187.5,4.6,16.8,281.0,341.29,279.56
2018,10,29,9,30,270.0,199.0,4.6,16.9,329.0,407.93,332.91
2018,10,29,9,45,302.0,207.5,4.6,17.05,362.0,436.64,354.98
2018,10,29,10,0,334.0,216.0,4.6,17.2,395.0,464.31,376.09
2018,10,29,10,15,302.0,233.0,4.6,17.3,400.5,455.88,367.76
2018,10,29,10,30,270.0,250.0,4.6,17.4,406.0,446.2,358.63
2018,10,29,10,45,305.0,246.5,4.55,17.5,428.0,459.17,368.52
2018,10,29,11,0,340.0,243.0,4.5,17.6,450.0,470.44,376.87
2018,10,29,11,15,406.0,232.0,4.5,17.65,483.0,497.66,397.91
2018,10,29,11,30,472.0,221.0,4.5,17.7,516.0,515.08,411.08
2018,10,29,11,45,549.5,195.0,4.5,17.8,539.5,520.72,415.14
2018,10,29,12,0,627.0,169.0,4.5,17.9,563.0,523.58,416.57
2018,10,29,12,15,681.5,149.5,4.5,18.1,574.5,511.98,406.04
2018,10,29,12,30,736.0,130.0,4.5,18.3,586.0,495.43,391.11
2018,10,29,12,45,767.5,118.0,4.55,18.45,584.5,471.79,370.05
2018,10,29,13,0,799.0,106.0,4.6,18.6,583.0,442.69,343.96
2018,10,29,13,15,844.0,89.5,4.55,18.75,577.5,410.67,314.32
2018,10,29,13,30,889.0,73.0,4.5,18.9,572.0,377.01,282.15
2018,10,29,13,45,879.0,71.5,4.5,19.0,544.5,331.79,241.09
2018,10,29,14,0,869.0,70.0,4.5,19.1,517.0,285.83,199.14
2018,10,29,14,15,852.5,68.0,4.5,19.1,482.0,237.56,155.98
2018,10,29,14,30,836.0,66.0,4.5,19.1,447.0,189.61,114.72
2018,10,29,14,45,813.0,64.0,4.55,19.1,407.5,136.09,72.97
2018,10,29,15,0,790.0,62.0,4.6,19.1,368.0,89.25,44.13
2018,10,29,15,15,758.0,59.0,4.6,19.1,324.5,43.32,32.47
2018,10,29,15,30,726.0,56.0,4.6,19.1,281.0,41.3,30.74
2018,10,29,15,45,677.0,52.5,4.9,18.8,235.5,39.93,29.53
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,38.65,28.29
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,32.05,22.28
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,28.78,18.93
2018,10,29,16,45,328.0,28.0,5.35,17.3,63.5,22.61,11.42
2018,10,29,17,0,188.0,19.0,5.4,16.9,27.0,18.11,0.0
2018,10,29,17,15,94.0,9.5,5.55,16.65,13.5,9.05,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.5,32.0,115.82,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.7,57.0,234.45,144.69
2018,10,30,7,15,493.0,33.0,5.2,15.0,99.5,305.77,242.08
2018,10,30,7,30,602.0,39.0,5.4,15.3,142.0,386.24,315.43
2018,10,30,7,45,663.5,43.5,5.6,15.6,189.0,442.86,366.48
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,500.7,416.56
2018,10,30,8,15,763.0,51.0,5.85,16.25,281.5,543.09,452.14
2018,10,30,8,30,801.0,54.0,5.9,16.6,327.0,584.65,485.73
2018,10,30,8,45,827.0,56.0,5.95,16.9,369.5,611.2,506.63
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,640.64,529.01
2018,10,30,9,15,871.5,60.0,5.85,17.5,450.0,662.84,544.11
2018,10,30,9,30,890.0,62.0,5.7,17.8,488.0,682.39,556.92
2018,10,30,9,45,902.5,63.5,5.55,18.1,520.0,694.36,563.78
2018,10,30,10,0,915.0,65.0,5.4,18.4,552.0,703.24,568.29
2018,10,30,10,15,922.5,66.0,5.35,18.7,576.5,704.92,567.75
2018,10,30,10,30,930.0,67.0,5.3,19.0,601.0,703.33,564.9
2018,10,30,10,45,935.5,67.5,5.2,19.25,618.5,696.53,558.01
2018,10,30,11,0,941.0,68.0,5.1,19.5,636.0,686.43,548.18
2018,10,30,11,15,944.0,68.0,5.05,19.7,646.0,670.91,534.48
2018,10,30,11,30,947.0,68.0,5.0,19.9,656.0,652.23,518.26
2018,10,30,11,45,948.0,68.0,4.95,20.05,658.5,629.24,498.68
2018,10,30,12,0,949.0,68.0,4.9,20.2,661.0,603.3,476.58
2018,10,30,12,15,946.5,69.0,4.9,20.3,655.5,573.63,451.47
2018,10,30,12,30,944.0,70.0,4.9,20.4,650.0,541.4,423.89
2018,10,30,12,45,938.5,69.5,4.85,20.5,636.0,503.93,391.63
2018,10,30,13,0,933.0,69.0,4.8,20.6,622.0,464.49,357.15
2018,10,30,13,15,924.0,68.5,4.8,20.6,600.0,421.89,319.72
2018,10,30,13,30,915.0,68.0,4.8,20.6,578.0,377.97,280.45
2018,10,30,13,45,904.0,67.0,4.8,20.65,550.0,331.9,238.83
2018,10,30,14,0,893.0,66.0,4.8,20.7,522.0,285.13,196.34
2018,10,30,14,15,878.5,65.0,4.8,20.6,488.0,237.14,153.54
2018,10,30,14,30,864.0,64.0,4.8,20.5,454.0,189.21,112.54
2018,10,30,14,45,841.0,61.5,4.8,20.45,413.5,139.45,74.51
2018,10,30,15,0,818.0,59.0,4.8,20.4,373.0,85.49,40.98
2018,10,30,15,15,785.0,56.0,4.8,20.4,328.0,40.12,29.49
2018,10,30,15,30,752.0,53.0,4.8,20.4,283.0,39.04,28.59
2018,10,30,15,45,693.0,49.0,4.9,19.85,234.0,37.09,26.9
2018,10,30,16,0,634.0,45.0,5.0,19.3,185.0,35.18,25.15
2018,10,30,16,15,550.5,40.0,4.9,18.75,140.5,32.38,22.46
2018,10,30,16,30,467.0,35.0,4.8,18.2,96.0,27.14,17.42
2018,10,30,16,45,335.0,27.5,4.65,17.65,61.5,22.34,10.61
2018,10,30,17,0,203.0,20.0,4.5,17.1,27.0,19.06,0.0
2018,10,30,17,15,101.5,10.0,4.55,16.8,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.0,2.35,15.3,24.5,78.4,0.0
2018,10,31,7,0,224.0,26.0,2.3,15.5,43.0,156.96,88.15
2018,10,31,7,15,293.5,38.5,2.4,15.9,77.5,217.1,169.05
2018,10,31,7,30,363.0,51.0,2.5,16.3,112.0,276.42,222.83
2018,10,31,7,45,500.5,52.5,2.6,16.7,164.5,364.51,297.6
2018,10,31,8,0,638.0,54.0,2.7,17.1,217.0,454.21,371.68
2018,10,31,8,15,663.5,59.5,2.8,17.4,257.0,489.97,400.98
2018,10,31,8,30,689.0,65.0,2.9,17.7,297.0,524.55,428.42
2018,10,31,8,45,638.5,84.5,3.05,17.95,321.5,528.18,430.27
2018,10,31,9,0,588.0,104.0,3.2,18.2,346.0,524.12,425.89
2018,10,31,9,15,695.5,90.0,3.3,18.45,401.5,583.79,472.37
2018,10,31,9,30,803.0,76.0,3.4,18.7,457.0,640.81,515.62
2018,10,31,9,45,834.5,74.0,3.5,18.95,493.0,660.76,529.46
2018,10,31,10,0,866.0,72.0,3.6,19.2,529.0,674.18,538.25
2018,10,31,10,15,875.5,73.5,3.65,19.5,554.0,677.77,539.52
2018,10,31,10,30,885.0,75.0,3.7,19.8,579.0,678.21,538.37
2018,10,31,10,45,891.5,75.5,3.75,20.1,596.5,672.37,532.4
2018,10,31,11,0,898.0,76.0,3.8,20.4,614.0,663.36,524.02
2018,10,31,11,15,848.0,93.5,3.8,20.7,608.5,635.2,500.43
2018,10,31,11,30,798.0,111.0,3.8,21.0,603.0,603.14,474.05
2018,10,31,11,45,802.0,110.0,3.85,21.35,606.0,583.18,457.24
2018,10,31,12,0,806.0,109.0,3.9,21.7,609.0,560.57,438.1
2018,10,31,12,15,756.0,124.0,3.8,21.9,589.5,521.27,405.77
2018,10,31,12,30,706.0,139.0,3.7,22.1,570.0,483.04,374.12
2018,10,31,12,45,700.5,136.0,3.65,22.3,556.0,449.61,346.05
2018,10,31,13,0,695.0,133.0,3.6,22.5,542.0,414.91,316.46
2018,10,31,13,15,687.0,130.0,3.6,22.55,522.0,378.14,284.97
2018,10,31,13,30,679.0,127.0,3.6,22.6,502.0,340.61,252.33
2018,10,31,13,45,627.0,133.5,3.6,22.7,466.5,297.81,216.18
2018,10,31,14,0,575.0,140.0,3.6,22.8,431.0,258.55,183.19
2018,10,31,14,15,498.0,147.0,3.7,22.7,386.5,217.64,150.89
2018,10,31,14,30,421.0,154.0,3.8,22.6,342.0,183.44,125.57
2018,10,31,14,45,467.0,130.5,3.9,22.5,321.5,145.01,93.96
2018,10,31,15,0,513.0,107.0,4.0,22.4,301.0,102.13,64.0
2018,10,31,15,15,488.5,97.0,4.0,22.4,264.0,67.94,53.27
2018,10,31,15,30,464.0,87.0,4.0,22.4,227.0,62.15,48.31
2018,10,31,15,45,405.0,78.0,3.85,21.85,185.5,56.8,43.72
2018,10,31,16,0,346.0,69.0,3.7,21.3,144.0,51.29,38.82
2018,10,31,16,15,294.0,56.5,3.55,20.7,109.0,42.83,31.19
2018,10,31,16,30,242.0,44.0,3.4,20.1,74.0,34.05,22.98
2018,10,31,16,45,173.0,29.5,3.2,19.55,46.0,23.24,10.39
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,14.3,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,132.5,15.0,2.05,17.2,21.0,70.1,0.0
2018,11,1,7,0,201.0,23.0,2.1,17.3,37.0,141.43,70.52
2018,11,1,7,15,161.5,36.0,2.3,17.55,53.0,146.64,111.74
2018,11,1,7,30,122.0,49.0,2.5,17.8,69.0,133.29,105.05
2018,11,1,7,45,113.5,70.5,2.7,18.05,93.5,148.16,118.86
2018,11,1,8,0,105.0,92.0,2.9,18.3,118.0,170.03,137.56
2018,11,1,8,15,255.5,100.0,2.85,18.5,180.5,278.36,228.37
2018,11,1,8,30,406.0,108.0,2.8,18.7,243.0,394.86,322.82
2018,11,1,8,45,562.0,93.0,2.75,18.9,306.5,486.43,395.52
2018,11,1,9,0,718.0,78.0,2.7,19.1,370.0,573.87,463.1
2018,11,1,9,15,671.5,97.0,2.7,19.45,390.0,573.1,459.86
2018,11,1,9,30,625.0,116.0,2.7,19.8,410.0,565.6,452.01
2018,11,1,9,45,582.5,137.5,2.7,20.2,426.0,559.78,445.27
2018,11,1,10,0,540.0,159.0,2.7,20.6,442.0,547.03,433.4
2018,11,1,10,15,576.0,156.0,2.7,20.95,470.5,567.15,447.44
2018,11,1,10,30,612.0,153.0,2.7,21.3,499.0,580.97,456.48
2018,11,1,10,45,658.5,143.0,2.75,21.7,526.0,591.6,463.39
2018,11,1,11,0,705.0,133.0,2.8,22.1,553.0,598.82,467.61
2018,11,1,11,15,754.0,119.5,2.85,22.4,575.0,600.29,467.7
2018,11,1,11,30,803.0,106.0,2.9,22.7,597.0,597.82,464.66
2018,11,1,11,45,737.0,129.0,2.9,23.05,581.0,560.82,434.54
2018,11,1,12,0,671.0,152.0,2.9,23.4,565.0,523.83,404.55
2018,11,1,12,15,706.5,138.0,2.95,23.65,569.5,505.73,389.46
2018,11,1,12,30,742.0,124.0,3.0,23.9,574.0,483.77,370.8
2018,11,1,12,45,790.0,106.0,3.0,24.1,575.5,461.6,351.19
2018,11,1,13,0,838.0,88.0,3.0,24.3,577.0,432.82,325.66
2018,11,1,13,15,845.0,83.5,2.95,24.45,561.5,398.51,295.26
2018,11,1,13,30,852.0,79.0,2.9,24.6,546.0,359.66,260.66
2018,11,1,13,45,825.5,81.0,2.85,24.75,515.0,310.63,218.44
2018,11,1,14,0,799.0,83.0,2.8,24.9,484.0,265.81,179.42
2018,11,1,14,15,698.5,99.5,2.75,24.9,432.5,215.94,140.06
2018,11,1,14,30,598.0,116.0,2.7,24.9,381.0,177.84,112.3
2018,11,1,14,45,634.0,97.0,2.7,24.95,355.0,132.71,76.61
2018,11,1,15,0,670.0,78.0,2.7,25.0,329.0,83.98,45.08
2018,11,1,15,15,635.5,74.0,2.7,25.0,289.0,49.89,37.28
2018,11,1,15,30,601.0,70.0,2.7,25.0,249.0,48.83,36.4
2018,11,1,15,45,569.5,60.0,2.75,24.25,207.0,42.8,31.27
2018,11,1,16,0,538.0,50.0,2.8,23.5,165.0,36.5,25.77
2018,11,1,16,15,481.0,42.5,2.8,22.7,126.0,32.05,21.71
2018,11,1,16,30,424.0,35.0,2.8,21.9,87.0,27.47,17.22
2018,11,1,16,45,290.5,25.0,2.75,21.1,53.5,20.26,7.44
2018,11,1,17,0,157.0,15.0,2.7,20.3,20.0,14.3,0.0
2018,11,1,17,15,78.5,7.5,2.85,19.9,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.35,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.4,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.45,26.0,87.85,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.5,47.0,185.1,80.85
2018,11,2,7,15,411.5,34.0,1.25,15.65,86.0,267.55,205.21
2018,11,2,7,30,527.0,41.0,1.3,15.8,125.0,347.38,276.82
2018,11,2,7,45,594.5,46.0,1.35,15.95,170.0,399.93,323.04
2018,11,2,8,0,662.0,51.0,1.4,16.1,215.0,459.4,372.6
2018,11,2,8,15,689.5,56.5,1.5,16.3,256.5,496.63,403.19
2018,11,2,8,30,717.0,62.0,1.6,16.5,298.0,532.72,431.8
2018,11,2,8,45,746.5,66.0,1.65,16.7,340.0,566.88,457.77
2018,11,2,9,0,776.0,70.0,1.7,16.9,382.0,599.33,481.71
2018,11,2,9,15,793.5,72.5,1.8,17.25,417.5,620.08,496.41
2018,11,2,9,30,811.0,75.0,1.9,17.6,453.0,638.32,509.01
2018,11,2,9,45,812.5,81.0,2.0,17.95,481.5,647.13,514.23
2018,11,2,10,0,814.0,87.0,2.1,18.3,510.0,652.9,517.16
2018,11,2,10,15,855.0,80.0,2.2,18.65,543.0,664.1,524.74
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,675.97,532.47
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,669.9,526.55
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,660.65,518.31
2018,11,2,11,15,869.5,88.0,2.7,19.8,609.0,634.03,497.62
2018,11,2,11,30,832.0,101.0,2.9,19.9,607.0,606.84,476.25
2018,11,2,11,45,741.0,130.0,3.05,20.05,581.5,561.13,440.05
2018,11,2,12,0,650.0,159.0,3.2,20.2,556.0,516.32,404.33
2018,11,2,12,15,775.0,118.5,3.35,20.2,588.0,520.88,407.12
2018,11,2,12,30,900.0,78.0,3.5,20.2,620.0,516.48,401.72
2018,11,2,12,45,868.0,84.0,3.7,20.25,597.0,474.73,366.98
2018,11,2,13,0,836.0,90.0,3.9,20.3,574.0,430.67,329.97
2018,11,2,13,15,843.5,85.0,3.9,20.25,558.5,393.34,296.9
2018,11,2,13,30,851.0,80.0,3.9,20.2,543.0,357.06,263.7
2018,11,2,13,45,826.5,83.5,3.95,20.1,514.5,310.14,222.37
2018,11,2,14,0,802.0,87.0,4.0,20.0,486.0,267.2,184.1
2018,11,2,14,15,729.5,95.0,4.0,19.95,439.0,215.76,141.59
2018,11,2,14,30,657.0,103.0,4.0,19.9,392.0,173.41,108.65
2018,11,2,14,45,667.0,90.5,3.95,19.85,360.5,128.39,73.77
2018,11,2,15,0,677.0,78.0,3.9,19.8,329.0,82.05,45.3
2018,11,2,15,15,700.0,67.0,3.9,19.8,298.5,49.46,37.76
2018,11,2,15,30,723.0,56.0,3.9,19.8,268.0,41.97,31.22
2018,11,2,15,45,597.0,58.0,3.75,19.55,213.0,41.41,30.69
2018,11,2,16,0,471.0,60.0,3.6,19.3,158.0,45.38,33.97
2018,11,2,16,15,372.0,50.0,3.55,18.85,115.0,38.96,28.01
2018,11,2,16,30,273.0,40.0,3.5,18.4,72.0,31.03,20.4
2018,11,2,16,45,195.5,28.0,3.45,18.0,45.5,22.16,7.69
2018,11,2,17,0,118.0,16.0,3.4,17.6,19.0,15.25,0.0
2018,11,2,17,15,59.0,8.0,3.6,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.5,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,69.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,73.5,14.0,2.35,15.75,15.0,43.8,0.0
2018,11,3,7,0,78.0,20.0,2.3,15.9,25.0,68.17,20.34
2018,11,3,7,15,68.0,38.5,2.45,16.3,45.5,86.15,63.14
2018,11,3,7,30,58.0,57.0,2.6,16.7,66.0,103.78,80.52
2018,11,3,7,45,99.0,75.5,2.8,17.15,97.0,147.51,118.3
2018,11,3,8,0,140.0,94.0,3.0,17.6,128.0,192.75,156.86
2018,11,3,8,15,225.5,105.5,3.1,17.8,173.0,266.06,218.35
2018,11,3,8,30,311.0,117.0,3.2,18.0,218.0,333.44,273.89
2018,11,3,8,45,474.5,106.0,3.3,18.2,283.5,436.68,357.74
2018,11,3,9,0,638.0,95.0,3.4,18.4,349.0,538.84,438.33
2018,11,3,9,15,763.5,76.5,3.4,18.8,409.0,601.8,486.41
2018,11,3,9,30,889.0,58.0,3.4,19.2,469.0,662.36,531.57
2018,11,3,9,45,901.5,60.0,3.45,19.6,501.0,674.74,538.78
2018,11,3,10,0,914.0,62.0,3.5,20.0,533.0,684.03,543.99
2018,11,3,10,15,923.0,63.0,3.5,20.45,558.0,686.63,544.05
2018,11,3,10,30,932.0,64.0,3.5,20.9,583.0,685.96,541.47
2018,11,3,10,45,937.5,65.0,3.55,21.3,601.0,679.68,534.93
2018,11,3,11,0,943.0,66.0,3.6,21.7,619.0,670.09,525.89
2018,11,3,11,15,940.5,67.5,3.55,22.0,627.0,652.81,510.91
2018,11,3,11,30,938.0,69.0,3.5,22.3,635.0,632.53,493.62
2018,11,3,11,45,837.5,100.5,3.5,22.6,607.0,584.27,454.72
2018,11,3,12,0,737.0,132.0,3.5,22.9,579.0,535.1,415.23
2018,11,3,12,15,678.0,147.0,3.5,23.05,555.5,494.04,382.25
2018,11,3,12,30,619.0,162.0,3.5,23.2,532.0,454.18,349.95
2018,11,3,12,45,627.5,156.0,3.5,23.35,524.0,427.21,327.14
2018,11,3,13,0,636.0,150.0,3.5,23.5,516.0,398.2,302.16
2018,11,3,13,15,533.0,173.5,3.5,23.5,472.5,350.91,264.21
2018,11,3,13,30,430.0,197.0,3.5,23.5,429.0,310.97,232.54
2018,11,3,13,45,403.0,191.0,3.5,23.55,399.5,275.27,203.07
2018,11,3,14,0,376.0,185.0,3.5,23.6,370.0,244.41,177.55
2018,11,3,14,15,474.5,152.0,3.5,23.4,369.0,211.75,146.32
2018,11,3,14,30,573.0,119.0,3.5,23.2,368.0,172.85,110.32
2018,11,3,14,45,479.5,120.5,3.55,23.0,316.0,133.51,84.72
2018,11,3,15,0,386.0,122.0,3.6,22.8,264.0,102.84,69.74
2018,11,3,15,15,356.0,108.5,3.6,22.8,227.0,76.45,60.5
2018,11,3,15,30,326.0,95.0,3.6,22.8,190.0,68.2,53.42
2018,11,3,15,45,331.5,80.5,3.6,21.65,162.5,58.95,45.56
2018,11,3,16,0,337.0,66.0,3.6,20.5,135.0,49.32,37.15
2018,11,3,16,15,279.5,53.0,3.45,19.85,100.5,40.36,29.04
2018,11,3,16,30,222.0,40.0,3.3,19.2,66.0,31.05,20.22
2018,11,3,16,45,165.0,27.0,3.15,18.5,41.5,21.38,5.83
2018,11,3,17,0,108.0,14.0,3.0,17.8,17.0,13.34,0.0
2018,11,3,17,15,54.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.75,13.1,14.5,31.93,0.0
2018,11,4,7,0,102.0,23.0,2.8,13.2,29.0,91.3,18.55
2018,11,4,7,15,143.0,34.0,2.9,13.55,51.0,134.21,101.37
2018,11,4,7,30,184.0,45.0,3.0,13.9,73.0,169.9,136.39
2018,11,4,7,45,121.0,60.0,3.05,14.2,81.0,146.36,118.79
2018,11,4,8,0,58.0,75.0,3.1,14.5,89.0,112.33,90.52
2018,11,4,8,15,94.5,99.0,3.1,14.75,127.0,170.25,139.92
2018,11,4,8,30,131.0,123.0,3.1,15.0,165.0,220.47,182.04
2018,11,4,8,45,247.5,130.5,3.05,15.2,223.5,310.6,257.3
2018,11,4,9,0,364.0,138.0,3.0,15.4,282.0,404.7,333.55
2018,11,4,9,15,477.0,129.5,3.05,15.65,336.5,469.67,385.41
2018,11,4,9,30,590.0,121.0,3.1,15.9,391.0,540.09,440.33
2018,11,4,9,45,631.0,118.0,3.15,16.1,425.0,563.65,457.59
2018,11,4,10,0,672.0,115.0,3.2,16.3,459.0,584.94,473.13
2018,11,4,10,15,773.5,98.5,3.3,16.45,512.5,627.22,505.46
2018,11,4,10,30,875.0,82.0,3.4,16.6,566.0,664.88,533.66
2018,11,4,10,45,907.0,78.5,3.5,16.7,594.0,671.02,537.17
2018,11,4,11,0,939.0,75.0,3.6,16.8,622.0,673.46,537.93
2018,11,4,11,15,942.0,75.5,3.7,16.9,632.0,658.42,525.21
2018,11,4,11,30,945.0,76.0,3.8,17.0,642.0,640.22,509.97
2018,11,4,11,45,900.5,84.5,3.9,17.1,625.5,600.0,477.57
2018,11,4,12,0,856.0,93.0,4.0,17.2,609.0,559.05,444.3
2018,11,4,12,15,823.0,99.0,4.1,17.2,591.5,520.61,412.74
2018,11,4,12,30,790.0,105.0,4.2,17.2,574.0,481.69,380.31
2018,11,4,12,45,797.0,100.0,4.35,17.25,564.0,450.11,353.04
2018,11,4,13,0,804.0,95.0,4.5,17.3,554.0,416.14,323.03
2018,11,4,13,15,829.5,87.0,4.65,17.25,545.5,383.92,293.33
2018,11,4,13,30,855.0,79.0,4.8,17.2,537.0,351.37,262.26
2018,11,4,13,45,870.0,75.0,4.9,17.2,520.5,312.89,225.73
2018,11,4,14,0,885.0,71.0,5.0,17.2,504.0,271.52,186.5
2018,11,4,14,15,866.0,69.5,5.05,17.15,468.5,223.05,143.41
2018,11,4,14,30,847.0,68.0,5.1,17.1,433.0,170.16,99.08
2018,11,4,14,45,775.0,72.0,5.15,17.05,382.0,122.74,66.44
2018,11,4,15,0,703.0,76.0,5.2,17.0,331.0,77.12,43.16
2018,11,4,15,15,714.0,67.0,5.2,17.0,298.0,49.91,38.6
2018,11,4,15,30,725.0,58.0,5.2,17.0,265.0,44.06,33.43
2018,11,4,15,45,664.5,53.0,5.15,16.65,217.5,41.43,31.06
2018,11,4,16,0,604.0,48.0,5.1,16.3,170.0,35.45,25.61
2018,11,4,16,15,490.5,42.5,5.0,16.05,124.5,32.61,22.74
2018,11,4,16,30,377.0,37.0,4.9,15.8,79.0,29.96,19.46
2018,11,4,16,45,242.0,26.0,4.75,15.55,48.0,21.85,4.46
2018,11,4,17,0,107.0,15.0,4.6,15.3,17.0,14.3,0.0
2018,11,4,17,15,53.5,7.5,4.6,15.2,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,62.14,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,154.66,11.07
2018,11,5,7,15,392.5,30.0,3.35,14.15,76.5,249.4,188.92
2018,11,5,7,30,534.0,37.0,3.4,14.4,116.0,334.97,269.51
2018,11,5,7,45,603.0,40.5,3.5,14.65,159.5,391.16,320.39
2018,11,5,8,0,672.0,44.0,3.6,14.9,203.0,448.78,370.39
2018,11,5,8,15,715.0,47.0,3.6,15.1,247.0,491.77,406.8
2018,11,5,8,30,758.0,50.0,3.6,15.3,291.0,534.32,441.46
2018,11,5,8,45,787.5,52.0,3.55,15.55,332.0,561.76,463.03
2018,11,5,9,0,817.0,54.0,3.5,15.8,373.0,592.18,486.06
2018,11,5,9,15,834.5,56.5,3.45,16.2,409.5,613.47,501.04
2018,11,5,9,30,852.0,59.0,3.4,16.6,446.0,632.22,513.68
2018,11,5,9,45,863.0,62.0,3.35,17.0,477.0,644.53,521.08
2018,11,5,10,0,874.0,65.0,3.3,17.4,508.0,653.83,526.04
2018,11,5,10,15,883.5,66.5,3.25,17.75,533.0,657.34,526.67
2018,11,5,10,30,893.0,68.0,3.2,18.1,558.0,657.7,524.87
2018,11,5,10,45,898.5,68.5,3.15,18.45,575.0,651.19,517.9
2018,11,5,11,0,904.0,69.0,3.1,18.8,592.0,641.54,508.54
2018,11,5,11,15,907.5,69.5,3.05,19.1,602.0,627.51,495.92
2018,11,5,11,30,911.0,70.0,3.0,19.4,612.0,610.43,480.87
2018,11,5,11,45,912.0,71.0,2.95,19.65,615.0,589.42,462.76
2018,11,5,12,0,913.0,72.0,2.9,19.9,618.0,565.55,442.23
2018,11,5,12,15,912.0,71.0,2.95,20.0,612.5,535.94,417.58
2018,11,5,12,30,911.0,70.0,3.0,20.1,607.0,503.87,390.49
2018,11,5,12,45,907.5,69.5,3.1,20.2,594.0,468.82,360.57
2018,11,5,13,0,904.0,69.0,3.2,20.3,581.0,431.74,328.29
2018,11,5,13,15,897.0,68.5,3.25,20.25,561.0,391.51,292.91
2018,11,5,13,30,890.0,68.0,3.3,20.2,541.0,349.87,255.64
2018,11,5,13,45,877.5,67.0,3.4,20.15,513.5,305.02,215.44
2018,11,5,14,0,865.0,66.0,3.5,20.1,486.0,259.66,174.7
2018,11,5,14,15,849.0,64.5,3.55,20.0,452.5,212.91,133.77
2018,11,5,14,30,833.0,63.0,3.6,19.9,419.0,166.41,95.4
2018,11,5,14,45,808.0,61.5,3.7,19.8,380.0,114.37,57.92
2018,11,5,15,0,783.0,60.0,3.8,19.7,341.0,69.06,35.34
2018,11,5,15,15,748.0,57.0,3.8,19.7,298.0,41.71,31.01
2018,11,5,15,30,713.0,54.0,3.8,19.7,255.0,40.7,30.12
2018,11,5,15,45,658.5,50.0,3.9,19.1,210.5,38.85,28.48
2018,11,5,16,0,604.0,46.0,4.0,18.5,166.0,37.1,26.78
2018,11,5,16,15,512.0,40.0,4.05,18.0,123.0,30.56,20.74
2018,11,5,16,30,420.0,34.0,4.1,17.5,80.0,27.28,16.95
2018,11,5,16,45,268.0,24.0,4.1,16.95,48.0,20.02,1.56
2018,11,5,17,0,116.0,14.0,4.1,16.4,16.0,13.34,0.0
2018,11,5,17,15,58.0,7.0,4.15,16.05,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,2.15,14.1,18.5,64.36,0.0
2018,11,6,7,0,264.0,23.0,2.1,14.2,37.0,157.82,0.0
2018,11,6,7,15,412.5,30.0,2.2,14.55,77.5,257.37,191.69
2018,11,6,7,30,561.0,37.0,2.3,14.9,118.0,346.32,276.02
2018,11,6,7,45,631.0,42.0,2.4,15.3,164.0,405.39,328.68
2018,11,6,8,0,701.0,47.0,2.5,15.7,210.0,465.98,380.25
2018,11,6,8,15,744.5,50.0,2.6,16.0,255.0,509.87,416.96
2018,11,6,8,30,788.0,53.0,2.7,16.3,300.0,553.17,451.77
2018,11,6,8,45,816.5,55.5,2.75,16.65,342.5,585.56,476.72
2018,11,6,9,0,845.0,58.0,2.8,17.0,385.0,611.66,496.22
2018,11,6,9,15,864.5,60.0,2.8,17.3,422.5,633.74,511.87
2018,11,6,9,30,884.0,62.0,2.8,17.6,460.0,653.25,525.18
2018,11,6,9,45,897.0,63.5,2.8,17.9,491.5,665.1,532.47
2018,11,6,10,0,910.0,65.0,2.8,18.2,523.0,673.92,537.36
2018,11,6,10,15,918.0,66.5,2.7,18.5,547.5,676.3,536.89
2018,11,6,10,30,926.0,68.0,2.6,18.8,572.0,675.44,533.95
2018,11,6,10,45,931.5,68.5,2.55,19.05,589.5,668.59,526.91
2018,11,6,11,0,937.0,69.0,2.5,19.3,607.0,658.49,517.42
2018,11,6,11,15,940.5,69.0,2.45,19.6,617.0,643.39,504.08
2018,11,6,11,30,944.0,69.0,2.4,19.9,627.0,625.15,488.28
2018,11,6,11,45,945.0,69.5,2.4,20.2,629.5,602.92,469.51
2018,11,6,12,0,946.0,70.0,2.4,20.5,632.0,577.75,448.26
2018,11,6,12,15,943.5,70.0,2.4,20.7,626.0,547.48,423.0
2018,11,6,12,30,941.0,70.0,2.4,20.9,620.0,514.72,395.33
2018,11,6,12,45,935.0,69.5,2.45,21.1,606.0,477.6,363.91
2018,11,6,13,0,929.0,69.0,2.5,21.3,592.0,438.56,330.26
2018,11,6,13,15,921.0,68.5,2.55,21.4,571.0,397.06,294.06
2018,11,6,13,30,913.0,68.0,2.6,21.5,550.0,354.17,256.0
2018,11,6,13,45,901.0,67.0,2.65,21.55,522.0,308.55,215.39
2018,11,6,14,0,889.0,66.0,2.7,21.6,494.0,262.32,174.21
2018,11,6,14,15,872.5,64.5,2.7,21.6,459.5,214.45,132.76
2018,11,6,14,30,856.0,63.0,2.7,21.6,425.0,166.84,94.05
2018,11,6,14,45,832.0,61.0,2.7,21.6,385.5,113.48,56.3
2018,11,6,15,0,808.0,59.0,2.7,21.6,346.0,66.71,33.83
2018,11,6,15,15,773.0,55.5,2.7,21.6,302.0,40.69,29.87
2018,11,6,15,30,738.0,52.0,2.7,21.6,258.0,39.2,28.56
2018,11,6,15,45,684.0,48.0,2.7,20.8,212.5,37.27,26.88
2018,11,6,16,0,630.0,44.0,2.7,20.0,167.0,35.41,25.13
2018,11,6,16,15,539.0,38.5,2.75,19.25,123.5,32.17,21.97
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,26.53,16.09
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,18.18,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,10.48,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,59.44,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,146.05,0.0
2018,11,7,7,15,387.5,29.5,0.85,15.25,73.0,243.58,177.08
2018,11,7,7,30,531.0,37.0,1.0,15.5,112.0,328.97,258.84
2018,11,7,7,45,602.5,42.0,1.1,15.7,156.5,387.81,310.71
2018,11,7,8,0,674.0,47.0,1.2,15.9,201.0,448.24,361.64
2018,11,7,8,15,718.5,50.5,1.4,16.25,245.5,492.54,398.55
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,536.35,433.79
2018,11,7,8,45,792.5,56.0,1.75,16.9,331.5,568.21,458.67
2018,11,7,9,0,822.0,58.0,1.9,17.2,373.0,593.91,478.36
2018,11,7,9,15,843.0,59.5,2.05,17.55,410.0,616.01,494.62
2018,11,7,9,30,864.0,61.0,2.2,17.9,447.0,635.67,508.67
2018,11,7,9,45,879.0,62.5,2.35,18.25,478.5,648.72,517.52
2018,11,7,10,0,894.0,64.0,2.5,18.6,510.0,658.81,524.01
2018,11,7,10,15,904.0,65.0,2.5,18.9,535.0,661.98,524.62
2018,11,7,10,30,914.0,66.0,2.5,19.2,560.0,661.95,522.82
2018,11,7,10,45,920.5,66.5,2.55,19.5,577.5,655.89,516.75
2018,11,7,11,0,927.0,67.0,2.6,19.8,595.0,646.6,508.23
2018,11,7,11,15,930.5,67.0,2.55,20.05,605.0,631.73,495.13
2018,11,7,11,30,934.0,67.0,2.5,20.3,615.0,613.75,479.59
2018,11,7,11,45,934.5,67.5,2.45,20.5,617.5,591.55,460.79
2018,11,7,12,0,935.0,68.0,2.4,20.7,620.0,566.47,439.54
2018,11,7,12,15,933.5,68.0,2.4,20.85,614.5,537.11,414.99
2018,11,7,12,30,932.0,68.0,2.4,21.0,609.0,505.24,388.0
2018,11,7,12,45,928.0,67.0,2.4,21.1,595.5,468.94,357.13
2018,11,7,13,0,924.0,66.0,2.4,21.2,582.0,430.6,323.97
2018,11,7,13,15,916.0,65.0,2.5,21.15,561.0,388.98,287.88
2018,11,7,13,30,908.0,64.0,2.6,21.1,540.0,346.0,249.88
2018,11,7,13,45,895.0,63.0,2.65,21.1,511.5,300.5,209.34
2018,11,7,14,0,882.0,62.0,2.7,21.1,483.0,254.5,168.35
2018,11,7,14,15,865.0,60.5,2.8,20.95,449.0,207.07,127.38
2018,11,7,14,30,848.0,59.0,2.9,20.8,415.0,159.95,89.24
2018,11,7,14,45,824.0,57.0,3.0,20.7,376.0,112.42,56.51
2018,11,7,15,0,800.0,55.0,3.1,20.6,337.0,60.95,30.62
2018,11,7,15,15,765.5,52.5,3.1,20.6,294.0,38.34,27.95
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,37.61,27.3
2018,11,7,15,45,677.5,46.0,3.15,20.05,206.0,35.61,25.51
2018,11,7,16,0,624.0,42.0,3.2,19.5,161.0,33.67,23.65
2018,11,7,16,15,534.5,36.5,3.15,18.9,118.5,30.34,20.39
2018,11,7,16,30,445.0,31.0,3.1,18.3,76.0,24.78,14.5
2018,11,7,16,45,276.5,21.0,3.05,17.7,44.0,17.35,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,10.48,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
