Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,4,45,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,7.31,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,99.4,13.82
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,189.9,143.11
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,263.21,210.74
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,343.69,279.79
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,391.39,321.04
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,439.49,361.46
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,475.48,391.29
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,510.36,419.45
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,532.68,436.62
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,552.85,451.75
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,530.62,432.92
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,504.47,411.11
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,478.76,388.88
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,454.98,368.07
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,466.34,375.71
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,475.38,381.11
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,456.82,364.69
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,437.53,347.96
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,424.32,335.98
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,409.87,322.9
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,396.45,310.91
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,380.85,296.9
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,352.92,273.37
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,325.27,249.99
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,302.25,229.35
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,276.06,205.43
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,244.08,177.07
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,210.63,147.54
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,174.56,117.91
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,139.51,91.16
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,104.21,68.28
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,70.68,56.94
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,63.49,50.64
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,56.56,44.4
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,48.99,37.58
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,41.16,30.33
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,32.2,21.71
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,22.92,8.91
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,16.68,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,8.64,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,61.68,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,113.46,83.31
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,161.6,128.99
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,223.47,182.92
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,263.45,217.87
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,304.19,252.53
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,341.94,283.9
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,379.63,314.41
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,391.49,322.81
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,401.4,329.43
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,429.59,351.07
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,456.4,371.11
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,457.24,369.88
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,456.18,367.28
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,441.17,353.7
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,419.14,334.94
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,385.1,306.71
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,347.92,276.25
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,323.28,256.12
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,299.7,236.85
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,292.52,230.66
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,284.77,223.9
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,263.53,206.64
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,243.11,190.11
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,225.76,175.97
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,208.76,162.08
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,193.79,149.58
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,178.55,136.89
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,156.92,120.27
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,134.46,103.31
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,117.54,90.33
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,100.42,82.26
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,87.18,70.79
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,70.57,56.22
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,60.06,46.83
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,46.22,34.36
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,32.05,21.28
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,19.3,5.89
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,12.87,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,35.17,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,121.35,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,208.81,152.58
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,269.8,213.03
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,334.24,268.28
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,343.79,278.42
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,347.01,282.51
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,396.9,322.49
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,443.12,358.08
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,491.39,395.19
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,538.6,430.64
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,531.36,424.3
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,520.95,415.83
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,509.24,406.31
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,491.64,392.2
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,501.53,399.37
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,505.09,401.38
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,497.98,395.11
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,488.48,386.86
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,471.52,372.66
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,452.61,356.66
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,430.13,337.45
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,405.74,316.33
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,373.19,288.63
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,341.14,261.09
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,305.99,230.79
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,273.0,202.11
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,239.63,172.33
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,205.21,141.88
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,168.08,112.74
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,135.22,89.4
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,97.97,62.23
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,55.16,43.12
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,56.6,44.39
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,56.71,44.33
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,48.72,37.1
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,40.47,29.47
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,31.09,20.45
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,21.36,6.42
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,15.73,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.81,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,13.88,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,24.62,12.93
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,41.18,28.25
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,61.45,45.89
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,49.22,36.06
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,43.38,31.3
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,38.12,26.91
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,32.29,21.95
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,79.63,62.29
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,128.62,103.51
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,128.93,103.45
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,129.18,103.36
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,113.42,89.7
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,95.1,73.95
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,115.24,90.6
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,135.18,106.97
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,123.82,97.47
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,112.73,88.24
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,141.51,112.06
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,167.1,133.03
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,161.88,128.6
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,156.67,124.21
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,131.51,103.5
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,107.12,83.41
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,78.61,59.95
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,50.21,36.55
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,48.34,35.05
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,46.47,33.54
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,40.88,28.91
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,35.28,24.25
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,39.0,27.44
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,42.73,32.27
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,42.27,31.82
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,41.81,31.3
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,32.49,22.93
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,23.19,14.51
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,15.52,7.37
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,6.92,0.0
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,4.77,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,39.58,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,128.14,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,223.53,157.57
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,286.31,225.88
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,353.09,285.02
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,396.17,323.49
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,443.99,364.18
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,479.24,393.67
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,513.27,421.25
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,520.53,426.84
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,526.56,431.07
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,555.66,453.71
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,581.01,472.95
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,585.82,475.8
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,587.66,476.28
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,584.15,472.43
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,577.55,466.04
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,564.0,454.42
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,547.5,440.31
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,527.34,422.7
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,504.43,402.5
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,476.59,378.15
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,446.48,351.38
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,412.5,320.77
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,376.88,288.17
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,337.95,252.45
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,297.91,215.36
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,255.6,176.47
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,212.93,137.95
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,164.81,97.11
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,121.53,64.34
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,81.08,44.43
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,58.77,46.55
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,60.44,47.99
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,65.35,52.14
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,55.19,42.87
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,44.73,33.19
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,32.87,21.82
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,20.67,4.48
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,14.77,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,2.38,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.55,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,8.79,1.81
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,12.04,4.61
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,17.15,8.99
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,22.26,13.34
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,30.16,20.04
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,38.08,26.7
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,45.54,32.94
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,53.0,39.15
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,60.47,45.33
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,67.95,51.49
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,61.88,46.34
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,55.82,41.22
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,46.96,33.78
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,38.11,26.35
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,40.91,28.68
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,43.71,31.02
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,49.3,35.69
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,54.89,40.37
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,51.16,37.27
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,47.42,34.18
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,44.62,31.87
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,41.82,29.57
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,36.7,25.31
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,31.57,21.04
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,36.69,25.41
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,41.8,29.79
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,53.64,39.73
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,64.46,51.47
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,65.82,52.6
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,66.72,53.19
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,52.63,40.5
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,38.34,27.54
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,26.82,16.64
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,15.8,1.41
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,10.01,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.63,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,101.25,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,207.86,137.64
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,271.56,212.26
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,337.72,271.55
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,350.8,286.1
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,361.0,296.74
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,428.64,353.31
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,495.92,408.19
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,521.1,428.18
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,544.2,446.14
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,554.68,453.77
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,566.26,461.92
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,572.08,465.28
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,574.94,466.19
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,571.34,461.97
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,564.71,455.24
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,540.59,434.54
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,513.07,411.2
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,494.26,394.65
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,473.01,375.81
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,446.31,352.42
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,418.16,327.5
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,372.87,289.51
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,333.15,256.24
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,310.65,233.23
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,283.22,204.78
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,245.12,170.3
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,203.63,133.77
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,161.64,101.68
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,126.99,78.86
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,88.02,53.43
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,51.67,40.24
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,43.1,32.64
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,37.49,27.56
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,35.04,25.21
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,29.87,20.33
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,25.88,15.91
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,21.99,3.31
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,15.25,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,7.63,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,104.83,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,212.83,134.92
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,279.04,215.15
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,342.3,271.06
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,390.48,312.23
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,439.01,351.98
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,473.86,380.1
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,507.46,406.33
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,531.66,425.38
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,553.67,442.29
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,567.04,452.43
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,574.53,458.0
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,578.79,460.39
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,580.1,460.4
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,576.09,456.02
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,569.06,449.25
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,556.57,438.48
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,541.16,425.29
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,520.32,407.71
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,496.82,387.72
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,470.32,364.82
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,441.42,339.54
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,407.96,310.15
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,372.48,278.5
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,334.47,244.15
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,295.2,208.41
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,252.11,170.33
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,205.99,130.72
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,162.07,95.52
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,121.1,66.48
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,78.58,41.36
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,41.61,31.2
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,42.15,31.66
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,39.19,28.93
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,37.59,27.3
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,36.24,25.68
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,27.26,16.88
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,19.02,1.22
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,14.77,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,43.66,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,93.5,54.81
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,134.3,103.81
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,173.48,139.67
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,208.57,170.9
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,244.27,201.83
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,296.45,245.52
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,340.02,281.24
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,362.94,299.33
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,384.71,316.09
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,394.58,322.75
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,402.69,327.86
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,393.49,319.19
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,391.12,315.81
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,403.53,324.51
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,420.08,336.03
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,413.64,329.58
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,405.74,322.04
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,403.54,318.93
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,398.21,312.99
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,397.03,309.91
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,392.31,303.24
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,357.85,274.19
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,323.36,245.27
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,273.95,206.66
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,234.06,176.61
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,213.01,157.7
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,189.92,137.08
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,161.0,111.1
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,130.04,85.43
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,99.29,68.79
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,84.68,68.8
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,76.06,61.25
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,70.28,55.99
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,57.75,44.77
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,44.91,33.09
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,32.5,21.1
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,19.06,0.38
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,13.34,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,6.2,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,10.19,0.56
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,16.22,7.58
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,22.26,13.06
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,28.77,18.8
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,35.28,24.48
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,48.8,36.05
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,62.66,47.79
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,80.98,63.2
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,99.23,78.39
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,128.29,102.59
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,157.18,126.38
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,165.12,132.62
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,173.0,138.82
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,191.9,154.2
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,205.04,164.78
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,199.87,160.3
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,194.89,156.05
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,158.16,125.92
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,125.76,99.26
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,94.47,73.43
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,63.29,47.51
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,53.02,38.96
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,42.76,30.4
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,53.48,39.44
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,64.2,48.49
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,83.44,64.68
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,101.51,79.88
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,85.05,66.21
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,68.65,52.53
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,62.7,47.57
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,56.73,44.72
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,47.87,36.83
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,39.01,28.87
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,29.7,20.45
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,20.4,12.02
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,14.1,5.95
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,6.92,0.0
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,5.72,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.85,0.5,0.0,0.0
