Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,0,753.0,102.0,2.3,16.0,477.0,451.68,356.51
2018,12,8,12,15,820.5,85.5,2.2,16.1,491.5,443.16,346.7
2018,12,8,12,30,888.0,69.0,2.1,16.2,506.0,429.24,331.75
2018,12,8,12,45,881.5,69.0,1.95,16.25,495.0,397.1,302.63
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,363.15,271.66
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,325.9,237.79
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,287.41,202.62
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,243.49,163.39
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,202.13,126.99
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,158.33,91.03
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,115.21,59.88
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,74.33,40.62
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,54.33,42.63
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,55.17,43.3
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,55.79,43.62
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,47.27,35.84
2018,12,8,16,0,184.0,50.0,1.4,15.3,75.0,40.25,29.15
2018,12,8,16,15,121.5,35.0,1.55,15.1,49.0,28.61,17.51
2018,12,8,16,30,59.0,20.0,1.7,14.9,23.0,16.68,0.0
2018,12,8,16,45,29.5,10.0,1.85,14.7,11.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,7.0,7.0,1.9,12.85,7.5,9.27,0.0
2018,12,9,7,30,14.0,14.0,1.9,12.9,15.0,18.93,0.0
2018,12,9,7,45,68.5,30.5,1.85,12.9,38.5,80.28,51.33
2018,12,9,8,0,123.0,47.0,1.8,12.9,62.0,125.83,97.36
2018,12,9,8,15,158.5,60.5,1.8,13.0,88.0,158.72,127.29
2018,12,9,8,30,194.0,74.0,1.8,13.1,114.0,192.93,157.43
2018,12,9,8,45,205.5,89.5,1.8,13.15,139.5,218.1,179.39
2018,12,9,9,0,217.0,105.0,1.8,13.2,165.0,242.7,200.28
2018,12,9,9,15,174.5,105.5,1.75,13.25,158.0,219.2,180.86
2018,12,9,9,30,132.0,106.0,1.7,13.3,151.0,187.16,154.1
2018,12,9,9,45,69.5,110.0,1.65,13.35,134.0,148.69,121.29
2018,12,9,10,0,7.0,114.0,1.6,13.4,117.0,112.49,90.02
2018,12,9,10,15,40.0,136.0,1.5,13.45,153.5,157.22,127.64
2018,12,9,10,30,73.0,158.0,1.4,13.5,190.0,196.94,160.27
2018,12,9,10,45,37.0,116.0,1.25,13.55,132.0,132.45,106.41
2018,12,9,11,0,1.0,74.0,1.1,13.6,74.0,69.41,53.33
2018,12,9,11,15,1.5,97.5,1.0,13.6,98.0,91.78,72.15
2018,12,9,11,30,2.0,121.0,0.9,13.6,122.0,114.15,90.64
2018,12,9,11,45,13.0,152.0,0.85,13.6,158.5,148.41,118.8
2018,12,9,12,0,24.0,183.0,0.8,13.6,195.0,181.66,145.65
2018,12,9,12,15,130.0,189.0,0.95,13.6,253.0,235.01,188.2
2018,12,9,12,30,236.0,195.0,1.1,13.6,311.0,278.41,221.28
2018,12,9,12,45,322.5,183.0,1.25,13.6,338.0,289.04,227.51
2018,12,9,13,0,409.0,171.0,1.4,13.6,365.0,293.74,228.15
2018,12,9,13,15,530.5,136.0,1.6,13.6,377.5,280.96,212.99
2018,12,9,13,30,652.0,101.0,1.8,13.6,390.0,259.03,188.78
2018,12,9,13,45,690.0,87.0,2.0,13.6,378.0,225.67,156.86
2018,12,9,14,0,728.0,73.0,2.2,13.6,366.0,191.33,124.22
2018,12,9,14,15,648.5,80.5,2.35,13.55,326.5,149.28,91.88
2018,12,9,14,30,569.0,88.0,2.5,13.5,287.0,116.39,70.48
2018,12,9,14,45,542.0,82.0,2.6,13.45,255.5,80.86,49.94
2018,12,9,15,0,515.0,76.0,2.7,13.4,224.0,54.22,43.04
2018,12,9,15,15,431.0,73.5,2.7,13.4,185.0,53.7,42.5
2018,12,9,15,30,347.0,71.0,2.7,13.4,146.0,52.83,41.51
2018,12,9,15,45,258.0,60.5,2.7,13.2,109.5,45.73,34.86
2018,12,9,16,0,169.0,50.0,2.7,13.0,73.0,40.23,29.4
2018,12,9,16,15,107.0,35.0,2.7,12.85,47.5,28.6,17.68
2018,12,9,16,30,45.0,20.0,2.7,12.7,22.0,17.41,0.0
2018,12,9,16,45,22.5,10.0,2.7,12.55,11.0,9.53,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.4,10.8,5.5,5.24,0.0
2018,12,10,7,30,0.0,11.0,3.5,10.9,11.0,10.48,0.0
2018,12,10,7,45,8.0,25.0,3.65,11.0,26.0,30.94,16.0
2018,12,10,8,0,16.0,39.0,3.8,11.1,41.0,50.34,36.04
2018,12,10,8,15,30.5,56.0,3.85,11.25,61.5,76.33,59.13
2018,12,10,8,30,45.0,73.0,3.9,11.4,82.0,102.12,81.87
2018,12,10,8,45,50.5,88.5,3.95,11.55,100.5,121.28,98.72
2018,12,10,9,0,56.0,104.0,4.0,11.7,119.0,140.26,115.16
2018,12,10,9,15,45.0,114.0,4.05,11.9,127.5,143.47,117.77
2018,12,10,9,30,34.0,124.0,4.1,12.1,136.0,146.51,120.08
2018,12,10,9,45,22.0,132.0,4.15,12.3,140.0,140.74,114.83
2018,12,10,10,0,10.0,140.0,4.2,12.5,144.0,141.0,114.64
2018,12,10,10,15,13.0,148.5,4.15,12.8,154.0,150.16,122.05
2018,12,10,10,30,16.0,157.0,4.1,13.1,164.0,159.28,129.36
2018,12,10,10,45,21.5,166.0,4.05,13.35,176.0,170.15,138.14
2018,12,10,11,0,27.0,175.0,4.0,13.6,188.0,185.22,150.32
2018,12,10,11,15,23.5,166.0,3.9,13.8,177.5,168.92,136.51
2018,12,10,11,30,20.0,157.0,3.8,14.0,167.0,157.45,126.79
2018,12,10,11,45,29.0,169.5,3.65,14.2,184.0,175.12,141.18
2018,12,10,12,0,38.0,182.0,3.5,14.4,201.0,189.14,152.38
2018,12,10,12,15,42.0,190.0,3.5,14.55,211.0,195.84,157.58
2018,12,10,12,30,46.0,198.0,3.5,14.7,221.0,201.86,162.2
2018,12,10,12,45,178.5,182.5,3.45,14.85,267.5,234.63,186.9
2018,12,10,13,0,311.0,167.0,3.4,15.0,314.0,256.96,201.39
2018,12,10,13,15,523.5,127.5,3.45,15.05,364.0,271.46,206.02
2018,12,10,13,30,736.0,88.0,3.5,15.1,414.0,269.51,194.7
2018,12,10,13,45,775.0,76.5,3.6,15.15,403.0,238.2,163.67
2018,12,10,14,0,814.0,65.0,3.7,15.2,392.0,199.75,127.15
2018,12,10,14,15,755.5,69.0,3.75,15.15,354.5,157.41,93.54
2018,12,10,14,30,697.0,73.0,3.8,15.1,317.0,115.31,64.03
2018,12,10,14,45,670.0,67.5,3.9,15.05,282.0,74.38,40.8
2018,12,10,15,0,643.0,62.0,4.0,15.0,247.0,43.03,32.81
2018,12,10,15,15,615.5,57.0,4.0,15.0,213.5,40.58,30.57
2018,12,10,15,30,588.0,52.0,4.0,15.0,180.0,38.11,28.22
2018,12,10,15,45,523.0,44.5,3.65,14.5,140.5,33.37,23.81
2018,12,10,16,0,458.0,37.0,3.3,14.0,101.0,28.52,19.14
2018,12,10,16,15,315.0,29.5,3.3,13.7,66.5,23.47,13.46
2018,12,10,16,30,172.0,22.0,3.3,13.4,32.0,17.48,0.0
2018,12,10,16,45,86.0,11.0,3.3,13.15,16.0,10.48,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.5,10.85,14.0,9.05,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.1,28.0,113.79,0.0
2018,12,11,7,45,385.5,25.5,2.45,11.35,62.0,216.09,137.07
2018,12,11,8,0,529.0,32.0,2.4,11.6,96.0,294.31,230.23
2018,12,11,8,15,599.0,36.5,2.45,11.9,135.5,344.92,278.14
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,396.43,323.71
2018,12,11,8,45,712.5,44.5,2.55,12.5,214.5,433.73,356.33
2018,12,11,9,0,756.0,48.0,2.6,12.8,254.0,470.17,386.93
2018,12,11,9,15,782.0,50.5,2.65,13.15,289.5,494.65,406.91
2018,12,11,9,30,808.0,53.0,2.7,13.5,325.0,513.65,421.9
2018,12,11,9,45,823.5,56.0,2.7,13.8,356.0,528.73,433.06
2018,12,11,10,0,839.0,59.0,2.7,14.1,387.0,541.21,441.75
2018,12,11,10,15,851.0,60.5,2.75,14.35,412.0,547.24,445.37
2018,12,11,10,30,863.0,62.0,2.8,14.6,437.0,550.4,446.53
2018,12,11,10,45,870.5,64.0,2.85,14.8,456.0,548.69,443.78
2018,12,11,11,0,878.0,66.0,2.9,15.0,475.0,543.98,438.5
2018,12,11,11,15,882.0,66.5,3.0,15.15,486.5,532.82,428.27
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,518.76,415.53
2018,12,11,11,45,886.0,67.5,3.25,15.45,501.5,499.91,398.84
2018,12,11,12,0,886.0,68.0,3.4,15.6,505.0,478.41,379.67
2018,12,11,12,15,885.0,67.0,3.55,15.65,501.5,452.42,356.64
2018,12,11,12,30,884.0,66.0,3.7,15.7,498.0,424.06,331.15
2018,12,11,12,45,881.0,65.0,3.8,15.75,488.0,392.71,302.62
2018,12,11,13,0,878.0,64.0,3.9,15.8,478.0,359.35,271.84
2018,12,11,13,15,868.5,63.0,4.05,15.75,460.0,322.18,237.71
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,283.79,202.23
2018,12,11,13,45,845.5,60.5,4.3,15.7,417.5,243.04,164.93
2018,12,11,14,0,832.0,59.0,4.4,15.7,393.0,201.8,128.04
2018,12,11,14,15,724.5,71.5,4.35,15.6,346.5,155.88,93.53
2018,12,11,14,30,617.0,84.0,4.3,15.5,300.0,117.89,69.27
2018,12,11,14,45,556.0,81.5,4.25,15.45,260.5,81.74,49.67
2018,12,11,15,0,495.0,79.0,4.2,15.4,221.0,56.77,44.94
2018,12,11,15,15,570.5,62.0,4.2,15.4,203.0,44.63,34.11
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,35.37,25.74
2018,12,11,15,45,558.5,42.0,3.65,14.8,144.5,31.25,21.92
2018,12,11,16,0,471.0,39.0,3.1,14.2,104.0,30.36,20.72
2018,12,11,16,15,313.5,30.0,3.2,13.95,67.0,23.92,13.84
2018,12,11,16,30,156.0,21.0,3.3,13.7,30.0,16.64,0.0
2018,12,11,16,45,78.0,10.5,3.45,13.45,15.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,7,15,56.0,7.5,4.7,11.95,9.5,0.0,0.0
2018,12,12,7,30,112.0,15.0,4.9,12.1,19.0,58.37,0.0
2018,12,12,7,45,226.0,27.0,5.15,12.25,49.0,148.51,89.74
2018,12,12,8,0,340.0,39.0,5.4,12.4,79.0,221.09,173.08
2018,12,12,8,15,366.0,48.5,5.5,12.5,107.5,251.3,204.03
2018,12,12,8,30,392.0,58.0,5.6,12.6,136.0,281.5,232.49
2018,12,12,8,45,488.5,63.0,5.65,12.7,181.0,342.56,285.57
2018,12,12,9,0,585.0,68.0,5.7,12.8,226.0,404.99,338.74
2018,12,12,9,15,671.5,64.0,5.6,12.95,270.0,452.07,378.22
2018,12,12,9,30,758.0,60.0,5.5,13.1,314.0,496.94,415.02
2018,12,12,9,45,683.0,78.5,5.4,13.25,323.5,480.86,400.82
2018,12,12,10,0,608.0,97.0,5.3,13.4,333.0,459.1,381.89
2018,12,12,10,15,687.5,88.0,5.25,13.65,372.0,490.47,406.68
2018,12,12,10,30,767.0,79.0,5.2,13.9,411.0,518.11,427.78
2018,12,12,10,45,815.5,74.0,5.2,14.15,440.5,531.3,436.84
2018,12,12,11,0,864.0,69.0,5.2,14.4,470.0,539.21,441.42
2018,12,12,11,15,888.5,65.5,5.25,14.6,487.5,534.64,435.93
2018,12,12,11,30,913.0,62.0,5.3,14.8,505.0,526.64,427.43
2018,12,12,11,45,916.5,62.0,5.35,15.05,510.0,508.6,410.52
2018,12,12,12,0,920.0,62.0,5.4,15.3,515.0,487.68,390.97
2018,12,12,12,15,917.0,62.5,5.45,15.45,512.0,461.63,367.07
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,433.19,340.74
2018,12,12,12,45,906.5,63.5,5.6,15.75,498.0,400.8,310.82
2018,12,12,13,0,899.0,64.0,5.7,15.9,487.0,366.59,278.86
2018,12,12,13,15,861.0,69.5,5.65,16.0,462.5,326.13,242.09
2018,12,12,13,30,823.0,75.0,5.6,16.1,438.0,283.59,203.69
2018,12,12,13,45,810.5,72.0,5.55,16.2,413.5,242.63,166.08
2018,12,12,14,0,798.0,69.0,5.5,16.3,389.0,201.25,128.99
2018,12,12,14,15,759.0,68.0,5.3,16.3,353.5,157.87,93.53
2018,12,12,14,30,720.0,67.0,5.1,16.3,318.0,116.88,64.05
2018,12,12,14,45,693.0,61.0,4.9,16.25,282.5,74.75,39.94
2018,12,12,15,0,666.0,55.0,4.7,16.2,247.0,41.22,31.03
2018,12,12,15,15,563.0,58.0,4.7,16.2,204.0,41.27,31.02
2018,12,12,15,30,460.0,61.0,4.7,16.2,161.0,45.72,34.77
2018,12,12,15,45,453.0,49.5,4.05,15.5,130.5,37.7,27.49
2018,12,12,16,0,446.0,38.0,3.4,14.8,100.0,29.38,19.82
2018,12,12,16,15,357.5,30.0,3.4,14.55,68.5,23.94,13.84
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,18.35,0.0
2018,12,12,16,45,134.5,11.0,3.35,14.05,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,10.9,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.2,25.0,104.76,0.0
2018,12,13,7,45,368.5,24.0,3.4,11.45,58.0,204.42,119.49
2018,12,13,8,0,511.0,31.0,3.5,11.7,91.0,283.32,220.83
2018,12,13,8,15,586.5,36.0,3.65,11.95,131.0,336.43,271.8
2018,12,13,8,30,662.0,41.0,3.8,12.2,171.0,390.85,320.43
2018,12,13,8,45,708.0,44.0,3.9,12.45,210.5,428.72,354.13
2018,12,13,9,0,754.0,47.0,4.0,12.7,250.0,465.8,385.91
2018,12,13,9,15,784.0,49.0,4.05,13.05,286.0,491.88,407.55
2018,12,13,9,30,814.0,51.0,4.1,13.4,322.0,512.55,424.15
2018,12,13,9,45,834.0,53.0,4.1,13.75,354.0,529.12,436.67
2018,12,13,10,0,854.0,55.0,4.1,14.1,386.0,543.15,446.72
2018,12,13,10,15,868.0,56.5,4.1,14.5,412.0,550.5,451.06
2018,12,13,10,30,882.0,58.0,4.1,14.9,438.0,554.94,452.84
2018,12,13,10,45,891.5,59.0,4.1,15.25,457.5,553.32,449.74
2018,12,13,11,0,901.0,60.0,4.1,15.6,477.0,548.63,444.04
2018,12,13,11,15,906.0,60.0,4.15,15.85,489.0,537.42,433.3
2018,12,13,11,30,911.0,60.0,4.2,16.1,501.0,523.23,420.06
2018,12,13,11,45,913.0,60.5,4.2,16.3,506.0,505.15,403.42
2018,12,13,12,0,915.0,61.0,4.2,16.5,511.0,484.26,384.2
2018,12,13,12,15,912.5,62.0,4.1,16.6,508.5,459.17,361.26
2018,12,13,12,30,910.0,63.0,4.0,16.7,506.0,431.66,335.97
2018,12,13,12,45,903.5,63.0,3.95,16.85,495.5,399.37,306.46
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,365.22,274.94
2018,12,13,13,15,888.0,62.5,3.8,17.05,467.5,328.14,240.73
2018,12,13,13,30,879.0,62.0,3.7,17.1,450.0,289.74,205.15
2018,12,13,13,45,864.5,61.0,3.6,17.2,425.5,248.53,167.57
2018,12,13,14,0,850.0,60.0,3.5,17.3,401.0,206.84,130.47
2018,12,13,14,15,830.0,58.5,3.3,17.2,370.5,159.7,91.35
2018,12,13,14,30,810.0,57.0,3.1,17.1,340.0,116.83,59.99
2018,12,13,14,45,780.0,55.0,2.95,17.05,304.5,73.9,36.55
2018,12,13,15,0,750.0,53.0,2.8,17.0,269.0,39.73,29.62
2018,12,13,15,15,707.5,49.5,2.8,17.0,230.0,37.98,28.03
2018,12,13,15,30,665.0,46.0,2.8,17.0,191.0,36.3,26.39
2018,12,13,15,45,596.5,41.5,2.4,16.3,151.0,33.72,23.94
2018,12,13,16,0,528.0,37.0,2.0,15.6,111.0,31.24,21.38
2018,12,13,16,15,388.0,30.0,2.0,15.3,74.0,23.94,13.84
2018,12,13,16,30,248.0,23.0,2.0,15.0,37.0,19.33,0.0
2018,12,13,16,45,124.0,11.5,2.05,14.7,18.5,10.96,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,4.5,6.7,14.8,4.5,0.0,0.0
2018,12,14,7,30,1.0,9.0,6.9,14.9,9.0,8.97,0.0
2018,12,14,7,45,0.5,19.5,7.05,15.05,19.5,18.32,5.13
2018,12,14,8,0,0.0,30.0,7.2,15.2,30.0,28.46,17.31
2018,12,14,8,15,0.0,43.5,7.4,15.3,43.5,42.25,29.55
2018,12,14,8,30,0.0,57.0,7.6,15.4,57.0,55.69,41.3
2018,12,14,8,45,0.0,61.0,7.75,15.5,61.0,58.28,43.8
2018,12,14,9,0,0.0,65.0,7.9,15.6,65.0,61.42,46.61
2018,12,14,9,15,0.0,43.0,8.0,15.65,43.0,39.93,28.41
2018,12,14,9,30,0.0,21.0,8.1,15.7,21.0,19.47,10.97
2018,12,14,9,45,3.0,51.5,8.15,15.75,52.5,49.51,36.56
2018,12,14,10,0,6.0,82.0,8.2,15.8,84.0,80.05,62.36
2018,12,14,10,15,97.0,122.5,8.25,15.85,164.0,180.88,148.0
2018,12,14,10,30,188.0,163.0,8.3,15.9,244.0,271.83,223.81
2018,12,14,10,45,332.5,158.0,8.3,15.95,308.5,347.3,286.4
2018,12,14,11,0,477.0,153.0,8.3,16.0,373.0,419.19,344.76
2018,12,14,11,15,524.5,146.0,8.3,16.05,394.0,427.05,350.12
2018,12,14,11,30,572.0,139.0,8.3,16.1,415.0,434.87,355.16
2018,12,14,11,45,687.5,111.5,8.25,16.15,446.5,448.76,364.82
2018,12,14,12,0,803.0,84.0,8.2,16.2,478.0,456.31,368.42
2018,12,14,12,15,699.5,103.5,8.15,16.2,445.5,406.85,326.27
2018,12,14,12,30,596.0,123.0,8.1,16.2,413.0,360.96,287.29
2018,12,14,12,45,338.0,161.0,8.0,16.2,325.0,275.39,218.44
2018,12,14,13,0,80.0,199.0,7.9,16.2,237.0,207.47,165.88
2018,12,14,13,15,92.5,191.5,7.75,16.15,233.5,199.75,158.94
2018,12,14,13,30,105.0,184.0,7.6,16.1,230.0,189.67,149.83
2018,12,14,13,45,111.0,169.5,7.45,16.05,216.0,172.03,134.57
2018,12,14,14,0,117.0,155.0,7.3,16.0,202.0,153.98,118.99
2018,12,14,14,15,90.0,135.0,7.15,15.9,169.5,126.82,97.48
2018,12,14,14,30,63.0,115.0,7.0,15.8,137.0,105.68,81.34
2018,12,14,14,45,31.5,87.0,6.8,15.75,98.0,78.1,59.9
2018,12,14,15,0,0.0,59.0,6.6,15.7,59.0,54.87,43.2
2018,12,14,15,15,0.0,46.5,6.6,15.7,46.5,43.2,32.78
2018,12,14,15,30,0.0,34.0,6.6,15.7,34.0,31.56,22.32
2018,12,14,15,45,0.0,29.0,6.05,15.5,29.0,26.91,18.02
2018,12,14,16,0,0.0,24.0,5.5,15.3,24.0,22.26,13.62
2018,12,14,16,15,0.0,17.0,5.3,15.2,17.0,15.76,7.19
2018,12,14,16,30,0.0,10.0,5.1,15.1,10.0,9.26,0.0
2018,12,14,16,45,0.0,5.0,4.9,15.0,5.0,4.77,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,53.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,106.0,14.0,3.7,13.9,17.0,54.53,0.0
2018,12,15,7,45,168.0,26.5,3.8,14.1,41.0,121.01,60.97
2018,12,15,8,0,230.0,39.0,3.9,14.3,65.0,170.88,130.49
2018,12,15,8,15,295.0,49.5,4.05,14.5,97.0,216.31,172.93
2018,12,15,8,30,360.0,60.0,4.2,14.7,129.0,264.35,215.37
2018,12,15,8,45,361.0,73.0,4.3,14.9,155.5,284.61,234.0
2018,12,15,9,0,362.0,86.0,4.4,15.1,182.0,303.53,250.67
2018,12,15,9,15,331.0,103.5,4.4,15.35,201.0,309.03,255.28
2018,12,15,9,30,300.0,121.0,4.4,15.6,220.0,303.75,250.67
2018,12,15,9,45,338.0,127.5,4.35,15.8,249.0,330.88,272.72
2018,12,15,10,0,376.0,134.0,4.3,16.0,278.0,365.56,300.23
2018,12,15,10,15,297.5,156.0,4.2,16.2,275.0,335.14,274.11
2018,12,15,10,30,219.0,178.0,4.1,16.4,272.0,304.93,248.25
2018,12,15,10,45,174.0,180.5,4.0,16.55,257.0,278.9,226.29
2018,12,15,11,0,129.0,183.0,3.9,16.7,242.0,253.25,204.64
2018,12,15,11,15,99.5,188.5,3.85,16.8,235.0,234.54,188.86
2018,12,15,11,30,70.0,194.0,3.8,16.9,228.0,221.78,177.94
2018,12,15,11,45,65.5,189.0,3.7,17.0,221.0,211.64,169.4
2018,12,15,12,0,61.0,184.0,3.6,17.1,214.0,201.75,161.08
2018,12,15,12,15,35.0,167.5,3.6,17.1,184.5,172.11,136.89
2018,12,15,12,30,9.0,151.0,3.6,17.1,155.0,143.54,113.67
2018,12,15,12,45,27.0,162.0,3.6,17.15,174.5,159.56,126.59
2018,12,15,13,0,45.0,173.0,3.6,17.2,194.0,173.1,137.18
2018,12,15,13,15,49.5,163.0,3.55,17.15,185.5,162.59,128.33
2018,12,15,13,30,54.0,153.0,3.5,17.1,177.0,151.81,119.22
2018,12,15,13,45,36.0,131.5,3.5,17.1,147.0,126.12,98.57
2018,12,15,14,0,18.0,110.0,3.5,17.1,117.0,103.76,80.78
2018,12,15,14,15,40.0,119.0,3.5,17.0,133.5,110.44,85.49
2018,12,15,14,30,62.0,128.0,3.5,16.9,150.0,115.43,89.0
2018,12,15,14,45,139.0,114.0,3.5,16.85,156.0,99.3,74.41
2018,12,15,15,0,216.0,100.0,3.5,16.8,162.0,76.39,61.92
2018,12,15,15,15,234.0,89.0,3.5,16.8,147.5,68.86,55.22
2018,12,15,15,30,252.0,78.0,3.5,16.8,133.0,61.1,48.17
2018,12,15,15,45,217.5,64.0,3.55,16.35,104.5,50.82,38.85
2018,12,15,16,0,183.0,50.0,3.6,15.9,76.0,40.26,29.11
2018,12,15,16,15,131.5,35.5,3.7,15.65,51.0,29.02,18.02
2018,12,15,16,30,80.0,21.0,3.8,15.4,26.0,17.49,0.0
2018,12,15,16,45,45.5,11.0,3.85,15.15,13.5,10.48,0.0
2018,12,15,17,0,11.0,1.0,3.9,14.9,1.0,0.0,0.0
2018,12,15,17,15,5.5,0.5,4.05,14.8,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,5.95,15.15,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,6.0,15.2,2.0,1.91,0.0
2018,12,16,7,45,0.0,3.5,6.1,15.3,3.5,3.24,0.0
2018,12,16,8,0,0.0,5.0,6.2,15.4,5.0,4.62,0.0
2018,12,16,8,15,0.0,6.0,6.3,15.5,6.0,5.55,0.0
2018,12,16,8,30,0.0,7.0,6.4,15.6,7.0,6.48,0.0
2018,12,16,8,45,0.0,13.5,6.55,15.7,13.5,12.5,4.97
2018,12,16,9,0,0.0,20.0,6.7,15.8,20.0,18.54,10.15
2018,12,16,9,15,0.0,23.0,6.7,15.85,23.0,21.33,12.55
2018,12,16,9,30,0.0,26.0,6.7,15.9,26.0,24.12,14.93
2018,12,16,9,45,0.0,30.5,6.75,15.95,30.5,28.3,18.47
2018,12,16,10,0,0.0,35.0,6.8,16.0,35.0,32.49,22.0
2018,12,16,10,15,5.5,62.0,6.95,16.05,64.5,60.7,45.91
2018,12,16,10,30,11.0,89.0,7.1,16.1,94.0,89.24,69.91
2018,12,16,10,45,5.5,76.0,7.2,16.15,78.5,73.72,56.69
2018,12,16,11,0,0.0,63.0,7.3,16.2,63.0,58.6,43.85
2018,12,16,11,15,0.0,83.5,7.25,16.25,83.5,77.76,59.87
2018,12,16,11,30,0.0,104.0,7.2,16.3,104.0,97.09,75.97
2018,12,16,11,45,0.0,93.5,7.15,16.3,93.5,87.13,67.61
2018,12,16,12,0,0.0,83.0,7.1,16.3,83.0,77.29,59.38
2018,12,16,12,15,0.0,62.5,7.05,16.3,62.5,58.14,43.34
2018,12,16,12,30,0.0,42.0,7.0,16.3,42.0,39.03,27.3
2018,12,16,12,45,0.0,45.0,6.95,16.3,45.0,41.83,29.67
2018,12,16,13,0,0.0,48.0,6.9,16.3,48.0,44.62,32.04
2018,12,16,13,15,0.0,46.5,6.9,16.3,46.5,43.22,30.89
2018,12,16,13,30,0.0,45.0,6.9,16.3,45.0,41.82,29.75
2018,12,16,13,45,0.0,36.5,6.95,16.35,36.5,33.9,23.09
2018,12,16,14,0,0.0,28.0,7.0,16.4,28.0,25.99,16.42
2018,12,16,14,15,0.0,22.0,7.05,16.35,22.0,20.41,11.71
2018,12,16,14,30,0.0,16.0,7.1,16.3,16.0,14.83,6.98
2018,12,16,14,45,15.5,45.5,7.2,16.3,50.0,43.14,30.63
2018,12,16,15,0,31.0,75.0,7.3,16.3,84.0,66.28,53.19
2018,12,16,15,15,30.0,78.5,7.3,16.3,86.0,68.05,54.64
2018,12,16,15,30,29.0,82.0,7.3,16.3,88.0,69.1,55.3
2018,12,16,15,45,18.5,65.5,7.25,16.15,69.0,55.99,43.39
2018,12,16,16,0,8.0,49.0,7.2,16.0,50.0,43.56,31.92
2018,12,16,16,15,14.5,34.5,7.15,15.95,35.5,30.43,19.18
2018,12,16,16,30,21.0,20.0,7.1,15.9,21.0,18.08,0.0
2018,12,16,16,45,21.0,12.5,7.0,15.8,12.5,11.91,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,94.34,0.0
2018,12,17,7,45,274.0,21.0,1.95,13.05,42.0,157.23,68.81
2018,12,17,8,0,343.0,26.0,1.9,13.3,63.0,205.25,155.96
2018,12,17,8,15,198.5,42.0,1.85,13.55,65.5,160.62,127.28
2018,12,17,8,30,54.0,58.0,1.8,13.8,68.0,94.53,74.3
2018,12,17,8,45,56.0,77.5,1.8,14.0,90.0,110.88,88.78
2018,12,17,9,0,58.0,97.0,1.8,14.2,112.0,133.45,108.01
2018,12,17,9,15,180.0,107.0,1.75,14.35,164.0,223.31,183.67
2018,12,17,9,30,302.0,117.0,1.7,14.5,216.0,299.87,246.54
2018,12,17,9,45,482.0,102.0,1.65,14.7,277.5,389.67,318.78
2018,12,17,10,0,662.0,87.0,1.6,14.9,339.0,475.84,385.75
2018,12,17,10,15,754.5,74.0,1.6,15.0,380.5,508.54,410.1
2018,12,17,10,30,847.0,61.0,1.6,15.1,422.0,537.51,431.42
2018,12,17,10,45,856.5,62.5,1.65,15.2,441.5,536.99,429.73
2018,12,17,11,0,866.0,64.0,1.7,15.3,461.0,533.52,425.79
2018,12,17,11,15,865.0,65.5,1.75,15.4,471.5,521.59,415.22
2018,12,17,11,30,864.0,67.0,1.8,15.5,482.0,506.94,402.35
2018,12,17,11,45,814.5,79.5,1.9,15.55,474.0,478.16,378.58
2018,12,17,12,0,765.0,92.0,2.0,15.6,466.0,447.53,353.2
2018,12,17,12,15,600.5,131.0,2.05,15.65,423.5,391.48,308.23
2018,12,17,12,30,436.0,170.0,2.1,15.7,381.0,339.07,266.55
2018,12,17,12,45,273.5,176.5,2.15,15.75,308.0,266.08,209.25
2018,12,17,13,0,111.0,183.0,2.2,15.8,235.0,204.51,161.64
2018,12,17,13,15,113.5,180.5,2.25,15.8,232.0,196.59,154.81
2018,12,17,13,30,116.0,178.0,2.3,15.8,229.0,188.11,147.31
2018,12,17,13,45,94.0,149.5,2.3,15.8,189.5,152.5,118.48
2018,12,17,14,0,72.0,121.0,2.3,15.8,150.0,121.28,93.37
2018,12,17,14,15,37.0,94.0,2.3,15.7,109.0,89.82,68.74
2018,12,17,14,30,2.0,67.0,2.3,15.6,68.0,62.52,47.46
2018,12,17,14,45,13.0,68.0,2.25,15.5,72.0,63.62,48.19
2018,12,17,15,0,24.0,69.0,2.2,15.4,76.0,61.62,49.25
2018,12,17,15,15,12.0,54.5,2.2,15.4,58.0,49.53,38.47
2018,12,17,15,30,0.0,40.0,2.2,15.4,40.0,37.15,27.35
2018,12,17,15,45,0.0,32.5,2.0,15.0,32.5,30.17,20.99
2018,12,17,16,0,0.0,25.0,1.8,14.6,25.0,23.19,14.55
2018,12,17,16,15,26.5,18.5,1.75,14.45,20.0,16.77,8.2
2018,12,17,16,30,53.0,12.0,1.7,14.3,15.0,9.25,0.0
2018,12,17,16,45,53.0,9.5,1.7,14.15,10.0,9.05,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,17.0,4.5,2.2,12.65,5.0,0.0,0.0
2018,12,18,7,30,34.0,9.0,2.2,12.9,10.0,21.65,0.0
2018,12,18,7,45,33.0,23.5,2.2,13.2,25.5,45.59,14.37
2018,12,18,8,0,32.0,38.0,2.2,13.5,41.0,58.58,41.19
2018,12,18,8,15,60.0,54.0,2.25,13.7,63.5,96.3,74.58
2018,12,18,8,30,88.0,70.0,2.3,13.9,86.0,127.77,102.16
2018,12,18,8,45,132.5,85.0,2.35,14.15,116.0,166.75,135.75
2018,12,18,9,0,177.0,100.0,2.4,14.4,146.0,214.7,176.24
2018,12,18,9,15,397.5,88.5,2.35,14.55,212.0,326.46,269.29
2018,12,18,9,30,618.0,77.0,2.3,14.7,278.0,438.64,359.63
2018,12,18,9,45,715.5,68.0,2.2,14.85,323.0,481.76,392.95
2018,12,18,10,0,813.0,59.0,2.1,15.0,368.0,525.66,426.27
2018,12,18,10,15,767.0,72.5,2.0,15.15,380.0,513.57,415.06
2018,12,18,10,30,721.0,86.0,1.9,15.3,392.0,499.57,402.57
2018,12,18,10,45,666.0,102.5,1.85,15.45,395.5,480.28,386.02
2018,12,18,11,0,611.0,119.0,1.8,15.6,399.0,458.86,367.79
2018,12,18,11,15,743.5,91.0,1.7,15.7,441.0,487.19,388.5
2018,12,18,11,30,876.0,63.0,1.6,15.8,483.0,508.94,402.91
2018,12,18,11,45,787.0,85.0,1.5,15.9,465.5,470.87,371.06
2018,12,18,12,0,698.0,107.0,1.4,16.0,448.0,431.46,338.64
2018,12,18,12,15,613.0,127.0,1.35,16.05,425.5,393.45,307.57
2018,12,18,12,30,528.0,147.0,1.3,16.1,403.0,355.34,276.5
2018,12,18,12,45,699.5,104.5,1.25,16.15,436.5,362.14,277.26
2018,12,18,13,0,871.0,62.0,1.2,16.2,470.0,358.14,267.35
2018,12,18,13,15,863.0,61.0,1.2,16.2,453.5,322.22,234.86
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,284.95,201.03
2018,12,18,13,45,824.5,62.0,1.25,16.25,410.0,244.09,165.06
2018,12,18,14,0,794.0,64.0,1.3,16.3,383.0,200.4,127.52
2018,12,18,14,15,679.0,78.0,1.3,16.25,336.5,156.48,95.22
2018,12,18,14,30,564.0,92.0,1.3,16.2,290.0,124.24,75.61
